ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 00:00,2,0.000,ALERT,212.38,299.07,59.981,1485925203,"201051344000645","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,616667.2,616667.2,23133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925205,1564502.00
02/01/2017 00:00,2,0.000,ALERT,211.03,296.66,59.970,1485925203,"274151322000085","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,846788.9,846788.9,23241,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925207,1564503.00
02/01/2017 00:00,2,0.000,ALERT,212.61,299.07,59.954,1485925203,"201051344000633","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,605870.9,605870.9,23539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925209,1564504.00
02/01/2017 00:00,2,0.000,ALERT,211.93,299.07,59.981,1485925203,"201051344000469","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,608736.6,608736.6,23507,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925211,1564505.00
02/01/2017 00:00,2,0.000,ALERT,210.80,297.26,59.986,1485925203,"201051344000646","219011344069620",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,604600.9,604600.9,23480,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925212,1564506.00
02/01/2017 00:00,2,0.000,ALERT,210.80,297.87,59.965,1485925203,"274151322000052","219011344069620",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,875134.3,875134.3,23007,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925214,1564507.00
02/01/2017 00:00,2,0.000,ALERT,211.25,297.57,59.970,1485925203,"201051344000585","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,615167.3,615167.3,23563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925216,1564508.00
02/01/2017 00:00,2,0.000,ALERT,211.03,297.87,59.970,1485925203,"201051344001230","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,607954.6,607954.6,23382,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925218,1564509.00
02/01/2017 00:00,2,0.000,ALERT,211.70,298.47,59.970,1485925203,"201051344000582","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,599888.1,599888.1,23519,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925220,1564510.00
02/01/2017 00:00,2,0.000,ALERT,210.80,297.57,59.986,1485925203,"201051344000955","219011344069620",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,615180.6,615180.6,23466,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925221,1564511.00
02/01/2017 00:00,2,0.000,ALERT,211.03,296.66,59.981,1485925203,"274151322000094","219011344069620",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,720833.3,720833.3,23775,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925223,1564512.00
02/01/2017 00:00,2,0.000,ALERT,211.93,299.67,59.975,1485925203,"201051344000579","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,624202.7,624202.7,23427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925225,1564513.00
02/01/2017 00:00,2,0.000,ALERT,211.03,298.17,59.975,1485925203,"201051344000890","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,612166.7,612166.7,23533,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925227,1564514.00
02/01/2017 00:00,2,0.000,ALERT,211.25,297.26,59.981,1485925203,"201051344000438","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,613213.4,613213.4,23541,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925229,1564515.00
02/01/2017 00:00,2,0.000,ALERT,211.48,297.26,59.975,1485925203,"201051344000417","219011344069620",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,596464.3,596464.3,23671,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925230,1564516.00
02/01/2017 00:00,2,0.000,ALERT,210.80,296.96,59.981,1485925203,"274151322000083","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,866654.7,866654.7,23042,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925232,1564517.00
02/01/2017 00:00,2,0.000,ALERT,211.48,297.26,59.970,1485925203,"274151322000076","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,924090.0,924090.0,23151,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925234,1564518.00
02/01/2017 00:00,2,0.000,ALERT,211.70,299.67,59.975,1485925203,"201051344000868","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,607203.1,607203.1,23522,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925236,1564519.00
02/01/2017 00:00,2,0.000,ALERT,210.57,297.57,59.975,1485925203,"274151322000095","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,915057.2,915057.2,23221,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925238,1564520.00
02/01/2017 00:00,2,0.000,ALERT,211.70,298.77,59.975,1485925203,"201051344000988","219011344069620",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,568906.2,568906.2,23550,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925240,1564521.00
02/01/2017 00:00,2,0.000,ALERT,211.03,296.66,59.949,1485925203,"201051344001025","219011344069620",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,613329.5,613329.5,23587,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925241,1564522.00
02/01/2017 00:00,2,0.000,ALERT,211.48,298.77,59.970,1485925203,"201051344000458","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,617323.1,617323.1,23282,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925243,1564523.00
02/01/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1485925203,"201051344000853","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,615981.5,615981.5,23192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925245,1564524.00
02/01/2017 00:00,2,0.000,ALERT,211.48,297.57,59.938,1485925203,"201051344000685","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,612460.6,612460.6,23452,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925247,1564525.00
02/01/2017 00:00,2,0.000,ALERT,211.25,296.96,59.959,1485925203,"201051344000917","219011344069620",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,609408.1,609408.1,23463,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925248,1564526.00
02/01/2017 00:00,2,0.000,ALERT,211.48,297.57,59.965,1485925203,"201051344001145","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,615440.0,615440.0,23321,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925250,1564527.00
02/01/2017 00:00,2,0.000,ALERT,211.03,296.36,60.002,1485925203,"201051344000651","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,607982.4,607982.4,23524,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925252,1564528.00
02/01/2017 00:00,2,0.000,ALERT,210.12,296.36,59.928,1485925203,"274151322000088","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,831895.5,831895.5,23164,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925254,1564529.00
02/01/2017 00:00,2,0.000,ALERT,211.25,296.06,59.965,1485925203,"274151322000068","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,721936.0,721936.0,23665,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925256,1564530.00
02/01/2017 00:00,2,0.000,ALERT,210.80,297.26,59.975,1485925203,"201051344001135","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,603542.1,603542.1,23583,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925257,1564531.00
02/01/2017 00:00,2,0.000,ALERT,211.48,299.37,59.959,1485925203,"201051344000594","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,619686.5,619686.5,23470,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925259,1564532.00
02/01/2017 00:00,2,0.000,ALERT,211.25,296.96,59.944,1485925203,"201051344001203","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,611916.4,611916.4,23569,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925261,1564533.00
02/01/2017 00:00,2,0.000,ALERT,210.57,297.26,59.954,1485925203,"274151322000054","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,848162.9,848162.9,23223,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925263,1564534.00
02/01/2017 00:00,2,0.000,ALERT,211.93,298.47,59.944,1485925203,"201051344000867","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,606046.1,606046.1,23560,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925265,1564535.00
02/01/2017 00:00,2,0.000,ALERT,211.03,297.26,59.954,1485925203,"201051344001093","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,609020.1,609020.1,23480,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485925266,1564536.00
02/01/2017 00:00,2,0.000,ALERT,211.70,299.07,59.991,1485925203,"201051344000900","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,625032.2,625032.2,23105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925268,1564537.00
02/01/2017 00:00,2,0.000,ALERT,211.93,298.17,59.954,1485925203,"201051344000648","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,614719.8,614719.8,23118,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925270,1564538.00
02/01/2017 00:00,2,0.000,ALERT,211.93,299.37,59.949,1485925203,"201051344000569","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,625511.5,625511.5,23111,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925272,1564539.00
02/01/2017 00:00,2,0.000,ALERT,211.93,299.07,59.949,1485925203,"201051344000983","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,618219.6,618219.6,23255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925274,1564540.00
02/01/2017 00:00,2,0.000,ALERT,211.70,298.47,59.954,1485925203,"201051344001158","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,606677.3,606677.3,23479,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925275,1564541.00
02/01/2017 00:00,2,0.000,ALERT,212.38,299.07,59.944,1485925203,"201051344000576","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,617420.0,617420.0,23147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925277,1564542.00
02/01/2017 00:00,2,0.000,ALERT,210.80,295.76,59.959,1485925203,"274151322000087","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,820185.6,820185.6,23448,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485925279,1564543.00
02/01/2017 00:15,2,0.000,ALERT,212.16,298.47,59.954,1485926103,"201051344000645","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,616667.2,616667.2,23135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926105,1564544.00
02/01/2017 00:15,2,0.000,ALERT,210.80,296.36,59.949,1485926103,"274151322000085","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,846788.9,846788.9,23243,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926107,1564545.00
02/01/2017 00:15,2,0.000,ALERT,212.61,298.47,59.959,1485926103,"201051344000633","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,605870.9,605870.9,23541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926109,1564546.00
02/01/2017 00:15,2,0.000,ALERT,211.93,298.77,59.949,1485926103,"201051344000469","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,608736.6,608736.6,23509,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926110,1564547.00
02/01/2017 00:15,2,0.000,ALERT,211.03,297.26,59.975,1485926103,"201051344000646","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,604600.9,604600.9,23482,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926112,1564548.00
02/01/2017 00:15,2,0.000,ALERT,210.57,296.66,59.954,1485926103,"274151322000052","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,875134.3,875134.3,23009,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926114,1564549.00
02/01/2017 00:15,2,0.000,ALERT,211.25,297.57,59.986,1485926103,"201051344000585","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,615167.3,615167.3,23565,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926116,1564550.00
02/01/2017 00:15,2,0.000,ALERT,211.25,297.87,59.965,1485926103,"201051344001230","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,607954.6,607954.6,23384,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926118,1564551.00
02/01/2017 00:15,2,0.000,ALERT,211.70,298.17,59.949,1485926103,"201051344000582","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,599888.1,599888.1,23521,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926119,1564552.00
02/01/2017 00:15,2,0.000,ALERT,210.80,297.57,59.965,1485926103,"201051344000955","219011344069620",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,615180.6,615180.6,23468,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926121,1564553.00
02/01/2017 00:15,2,0.000,ALERT,210.80,296.06,59.949,1485926103,"274151322000094","219011344069620",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,720833.3,720833.3,23777,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926123,1564554.00
02/01/2017 00:15,2,0.000,ALERT,211.93,299.37,59.944,1485926103,"201051344000579","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,624202.7,624202.7,23429,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926125,1564555.00
02/01/2017 00:15,2,0.000,ALERT,211.03,297.87,59.954,1485926103,"201051344000890","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,612166.7,612166.7,23535,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926127,1564556.00
02/01/2017 00:15,2,0.000,ALERT,211.25,297.26,59.949,1485926103,"201051344000438","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,613213.4,613213.4,23543,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926128,1564557.00
02/01/2017 00:15,2,0.000,ALERT,211.48,296.66,59.912,1485926103,"201051344000417","219011344069620",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,596464.3,596464.3,23673,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926130,1564558.00
02/01/2017 00:15,2,0.000,ALERT,211.03,297.26,59.975,1485926103,"274151322000083","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,866654.7,866654.7,23044,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926132,1564559.00
02/01/2017 00:15,2,0.000,ALERT,211.25,297.57,59.949,1485926103,"274151322000076","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,924090.0,924090.0,23153,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926134,1564560.00
02/01/2017 00:15,2,0.000,ALERT,211.70,299.37,59.949,1485926103,"201051344000868","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,607203.1,607203.1,23524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926136,1564561.00
02/01/2017 00:15,2,0.000,ALERT,210.80,297.87,59.949,1485926103,"274151322000095","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,915057.2,915057.2,23223,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926138,1564562.00
02/01/2017 00:15,2,0.000,ALERT,211.70,298.47,59.944,1485926103,"201051344000988","219011344069620",0.00,-0.50,0,294.26,300.87,0.0,0.0,0.000,568906.2,568906.2,23552,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926140,1564563.00
02/01/2017 00:15,2,0.000,ALERT,211.03,296.36,60.007,1485926103,"201051344001025","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,613329.5,613329.5,23589,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926141,1564564.00
02/01/2017 00:15,2,0.000,ALERT,211.70,298.47,59.954,1485926103,"201051344000458","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,617323.1,617323.1,23284,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926143,1564565.00
02/01/2017 00:15,2,0.000,ALERT,212.16,298.47,59.949,1485926103,"201051344000853","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,615981.5,615981.5,23194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926145,1564566.00
02/01/2017 00:15,2,0.000,ALERT,211.48,297.26,59.938,1485926103,"201051344000685","219011344069620",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,612460.6,612460.6,23454,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926147,1564567.00
02/01/2017 00:15,2,0.000,ALERT,211.25,296.96,59.954,1485926103,"201051344000917","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,609408.1,609408.1,23465,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926148,1564568.00
02/01/2017 00:15,2,0.000,ALERT,211.25,297.57,59.959,1485926103,"201051344001145","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,615440.0,615440.0,23323,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926150,1564569.00
02/01/2017 00:15,2,0.000,ALERT,211.03,296.36,59.965,1485926103,"201051344000651","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,607982.4,607982.4,23526,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926152,1564570.00
02/01/2017 00:15,2,0.000,ALERT,210.35,296.06,59.949,1485926103,"274151322000088","219011344069620",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,831895.5,831895.5,23166,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926154,1564571.00
02/01/2017 00:15,2,0.000,ALERT,211.48,296.36,59.965,1485926103,"274151322000068","219011344069620",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,721936.0,721936.0,23667,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926156,1564572.00
02/01/2017 00:15,2,0.000,ALERT,210.80,296.96,59.970,1485926103,"201051344001135","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,603542.1,603542.1,23585,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926157,1564573.00
02/01/2017 00:15,2,0.000,ALERT,211.48,299.07,59.970,1485926103,"201051344000594","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,619686.5,619686.5,23472,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926159,1564574.00
02/01/2017 00:15,2,0.000,ALERT,211.03,296.66,59.954,1485926103,"201051344001203","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,611916.4,611916.4,23571,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926161,1564575.00
02/01/2017 00:15,2,0.000,ALERT,210.57,296.96,59.959,1485926103,"274151322000054","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,848162.9,848162.9,23225,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926163,1564576.00
02/01/2017 00:15,2,0.000,ALERT,211.93,297.87,59.965,1485926103,"201051344000867","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,606046.1,606046.1,23562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926165,1564577.00
02/01/2017 00:15,2,0.000,ALERT,211.03,296.96,59.965,1485926103,"201051344001093","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,609020.1,609020.1,23482,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926167,1564578.00
02/01/2017 00:15,2,0.000,ALERT,211.70,298.47,59.965,1485926103,"201051344000900","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,625032.2,625032.2,23107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926168,1564579.00
02/01/2017 00:15,2,0.000,ALERT,211.70,297.87,59.949,1485926103,"201051344000648","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,614719.8,614719.8,23120,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926170,1564580.00
02/01/2017 00:15,2,0.000,ALERT,211.70,299.07,59.965,1485926103,"201051344000569","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,625511.5,625511.5,23113,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926172,1564581.00
02/01/2017 00:15,2,0.000,ALERT,211.70,298.77,59.959,1485926103,"201051344000983","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,618219.6,618219.6,23257,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926174,1564582.00
02/01/2017 00:15,2,0.000,ALERT,211.70,298.17,59.944,1485926103,"201051344001158","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,606677.3,606677.3,23481,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485926175,1564583.00
02/01/2017 00:15,2,0.000,ALERT,212.16,299.07,59.959,1485926103,"201051344000576","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,617420.0,617420.0,23149,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926177,1564584.00
02/01/2017 00:15,2,0.000,ALERT,210.80,296.36,59.954,1485926103,"274151322000087","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,820185.6,820185.6,23450,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485926179,1564585.00
02/01/2017 00:30,2,0.000,ALERT,212.61,299.37,60.002,1485927003,"201051344000645","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,616667.2,616667.2,23137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927005,1564586.00
02/01/2017 00:30,2,0.000,ALERT,211.03,297.26,60.018,1485927003,"274151322000085","219011344069620",0.00,-0.50,0,295.16,302.68,0.0,0.0,0.000,846788.9,846788.9,23245,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927007,1564587.00
02/01/2017 00:30,2,0.000,ALERT,212.83,299.37,60.034,1485927003,"201051344000633","219011344069620",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,605870.9,605870.9,23543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927008,1564588.00
02/01/2017 00:30,2,0.000,ALERT,212.16,299.37,59.991,1485927003,"201051344000469","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,608736.6,608736.6,23511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927010,1564589.00
02/01/2017 00:30,2,0.000,ALERT,211.03,297.26,59.996,1485927003,"201051344000646","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,604600.9,604600.9,23484,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927012,1564590.00
02/01/2017 00:30,2,0.000,ALERT,210.80,297.87,59.975,1485927003,"274151322000052","219011344069620",0.00,-0.50,0,294.86,303.58,0.0,0.0,0.000,875134.3,875134.3,23011,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927014,1564591.00
02/01/2017 00:30,2,0.000,ALERT,211.48,297.57,60.034,1485927003,"201051344000585","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,615167.3,615167.3,23567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927016,1564592.00
02/01/2017 00:30,2,0.000,ALERT,211.25,297.87,60.002,1485927003,"201051344001230","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,607954.6,607954.6,23386,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927018,1564593.00
02/01/2017 00:30,2,0.000,ALERT,211.70,298.17,59.996,1485927003,"201051344000582","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,599888.1,599888.1,23523,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927020,1564594.00
02/01/2017 00:30,2,0.000,ALERT,211.03,297.57,59.996,1485927003,"201051344000955","219011344069620",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,615180.6,615180.6,23470,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927022,1564595.00
02/01/2017 00:30,2,0.000,ALERT,211.03,296.66,59.991,1485927003,"274151322000094","219011344069620",0.00,-1.00,0,294.56,302.07,0.0,0.0,0.000,720833.3,720833.3,23779,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927024,1564596.00
02/01/2017 00:30,2,0.000,ALERT,212.16,299.97,60.034,1485927003,"201051344000579","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,624202.7,624202.7,23431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927025,1564597.00
02/01/2017 00:30,2,0.000,ALERT,211.03,297.57,59.996,1485927003,"201051344000890","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,612166.7,612166.7,23537,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927027,1564598.00
02/01/2017 00:30,2,0.000,ALERT,211.25,296.96,59.954,1485927003,"201051344000438","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,613213.4,613213.4,23545,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927029,1564599.00
02/01/2017 00:30,2,0.000,ALERT,211.48,296.66,59.991,1485927003,"201051344000417","219011344069620",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,596464.3,596464.3,23675,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927031,1564600.00
02/01/2017 00:30,2,0.000,ALERT,211.25,297.57,60.007,1485927003,"274151322000083","219011344069620",0.00,0.00,0,295.16,303.58,0.0,0.0,0.000,866654.7,866654.7,23046,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927032,1564601.00
02/01/2017 00:30,2,0.000,ALERT,211.48,296.96,59.959,1485927003,"274151322000076","219011344069620",0.00,-0.50,0,295.16,302.98,0.0,0.0,0.000,924090.0,924090.0,23155,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927034,1564602.00
02/01/2017 00:30,2,0.000,ALERT,211.93,299.97,60.039,1485927003,"201051344000868","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,607203.1,607203.1,23526,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927036,1564603.00
02/01/2017 00:30,2,0.000,ALERT,211.03,298.47,59.996,1485927003,"274151322000095","219011344069620",0.00,-1.00,0,296.06,304.18,0.0,0.0,0.000,915057.2,915057.2,23225,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927038,1564604.00
02/01/2017 00:30,2,0.000,ALERT,211.93,299.37,59.996,1485927003,"201051344000988","219011344069620",0.00,-0.50,0,293.96,300.57,0.0,0.0,0.000,568906.2,568906.2,23554,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927040,1564605.00
02/01/2017 00:30,2,0.000,ALERT,211.03,296.36,59.965,1485927003,"201051344001025","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,613329.5,613329.5,23591,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927041,1564606.00
02/01/2017 00:30,2,0.000,ALERT,211.93,299.97,60.007,1485927003,"201051344000458","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,617323.1,617323.1,23286,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927043,1564607.00
02/01/2017 00:30,2,0.000,ALERT,212.38,299.67,60.002,1485927003,"201051344000853","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,615981.5,615981.5,23196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927045,1564608.00
02/01/2017 00:30,2,0.000,ALERT,211.48,297.26,59.996,1485927003,"201051344000685","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,612460.6,612460.6,23456,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927047,1564609.00
02/01/2017 00:30,2,0.000,ALERT,211.48,296.96,59.996,1485927003,"201051344000917","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,609408.1,609408.1,23467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927049,1564610.00
02/01/2017 00:30,2,0.000,ALERT,211.25,297.26,59.991,1485927003,"201051344001145","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,615440.0,615440.0,23325,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927050,1564611.00
02/01/2017 00:30,2,0.000,ALERT,211.03,296.36,60.002,1485927003,"201051344000651","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,607982.4,607982.4,23528,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927052,1564612.00
02/01/2017 00:30,2,0.000,ALERT,210.35,296.36,60.023,1485927003,"274151322000088","219011344069620",0.00,0.50,0,294.86,302.68,0.0,0.0,0.000,831895.5,831895.5,23168,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927054,1564613.00
02/01/2017 00:30,2,0.000,ALERT,211.48,296.36,59.986,1485927003,"274151322000068","219011344069620",0.00,0.50,0,294.56,302.07,0.0,0.0,0.000,721936.0,721936.0,23669,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927056,1564614.00
02/01/2017 00:30,2,0.000,ALERT,210.80,297.26,60.002,1485927003,"201051344001135","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,603542.1,603542.1,23587,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927058,1564615.00
02/01/2017 00:30,2,0.000,ALERT,211.70,299.97,59.996,1485927003,"201051344000594","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,619686.5,619686.5,23474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927059,1564616.00
02/01/2017 00:30,2,0.000,ALERT,211.25,296.96,59.944,1485927003,"201051344001203","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,611916.4,611916.4,23573,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927061,1564617.00
02/01/2017 00:30,2,0.000,ALERT,210.80,296.96,59.991,1485927003,"274151322000054","219011344069620",0.00,0.50,0,295.16,303.28,0.0,0.0,0.000,848162.9,848162.9,23227,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927063,1564618.00
02/01/2017 00:30,2,0.000,ALERT,212.38,299.37,60.028,1485927003,"201051344000867","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,606046.1,606046.1,23564,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927065,1564619.00
02/01/2017 00:30,2,0.000,ALERT,211.03,297.26,59.981,1485927003,"201051344001093","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,609020.1,609020.1,23484,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927067,1564620.00
02/01/2017 00:30,2,0.000,ALERT,211.93,299.37,59.991,1485927003,"201051344000900","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,625032.2,625032.2,23109,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927068,1564621.00
02/01/2017 00:30,2,0.000,ALERT,212.16,299.07,59.954,1485927003,"201051344000648","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,614719.8,614719.8,23122,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927070,1564622.00
02/01/2017 00:30,2,0.000,ALERT,212.16,300.27,59.991,1485927003,"201051344000569","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,625511.5,625511.5,23115,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927072,1564623.00
02/01/2017 00:30,2,0.000,ALERT,212.16,299.67,59.986,1485927003,"201051344000983","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,618219.6,618219.6,23259,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927074,1564624.00
02/01/2017 00:30,2,0.000,ALERT,212.16,299.37,59.959,1485927003,"201051344001158","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,606677.3,606677.3,23483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927076,1564625.00
02/01/2017 00:30,2,0.000,ALERT,212.61,299.97,59.986,1485927003,"201051344000576","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,617420.0,617420.0,23151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927078,1564626.00
02/01/2017 00:30,2,0.000,ALERT,211.03,296.66,59.981,1485927003,"274151322000087","219011344069620",0.00,0.50,0,293.66,302.37,0.0,0.0,0.000,820185.6,820185.6,23452,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927079,1564627.00
02/01/2017 00:45,2,0.000,ALERT,212.38,299.07,60.012,1485927903,"201051344000645","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,616667.2,616667.2,23139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927905,1564628.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.96,60.028,1485927903,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,846788.9,846788.9,23247,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927907,1564629.00
02/01/2017 00:45,2,0.000,ALERT,212.61,298.77,60.039,1485927903,"201051344000633","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,605870.9,605870.9,23545,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927908,1564630.00
02/01/2017 00:45,2,0.000,ALERT,212.16,299.07,60.007,1485927903,"201051344000469","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,608736.6,608736.6,23513,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927910,1564631.00
02/01/2017 00:45,2,0.000,ALERT,210.80,296.96,60.002,1485927903,"201051344000646","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,604600.9,604600.9,23486,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927912,1564632.00
02/01/2017 00:45,2,0.000,ALERT,211.03,298.17,59.991,1485927903,"274151322000052","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,875134.3,875134.3,23013,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927914,1564633.00
02/01/2017 00:45,2,0.000,ALERT,211.25,297.26,60.018,1485927903,"201051344000585","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,615167.3,615167.3,23569,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927916,1564634.00
02/01/2017 00:45,2,0.000,ALERT,211.03,297.57,59.975,1485927903,"201051344001230","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,607954.6,607954.6,23388,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927917,1564635.00
02/01/2017 00:45,2,0.000,ALERT,211.48,297.87,60.039,1485927903,"201051344000582","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,599888.1,599888.1,23525,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927919,1564636.00
02/01/2017 00:45,2,0.000,ALERT,210.80,297.26,60.007,1485927903,"201051344000955","219011344069620",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,615180.6,615180.6,23472,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927921,1564637.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.66,60.002,1485927903,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,720833.3,720833.3,23781,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927923,1564638.00
02/01/2017 00:45,2,0.000,ALERT,211.93,299.67,60.012,1485927903,"201051344000579","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,624202.7,624202.7,23433,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927924,1564639.00
02/01/2017 00:45,2,0.000,ALERT,210.80,297.57,60.023,1485927903,"201051344000890","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,612166.7,612166.7,23539,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927926,1564640.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.96,60.018,1485927903,"201051344000438","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,613213.4,613213.4,23547,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927928,1564641.00
02/01/2017 00:45,2,0.000,ALERT,211.25,296.66,60.018,1485927903,"201051344000417","219011344069620",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,596464.3,596464.3,23677,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927930,1564642.00
02/01/2017 00:45,2,0.000,ALERT,211.03,297.87,59.996,1485927903,"274151322000083","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,866654.7,866654.7,23048,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927932,1564643.00
02/01/2017 00:45,2,0.000,ALERT,211.70,297.57,60.034,1485927903,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,924090.0,924090.0,23157,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927934,1564644.00
02/01/2017 00:45,2,0.000,ALERT,211.93,299.97,60.012,1485927903,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,607203.1,607203.1,23528,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927936,1564645.00
02/01/2017 00:45,2,0.000,ALERT,211.03,298.17,59.996,1485927903,"274151322000095","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,915057.2,915057.2,23227,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927937,1564646.00
