ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 00:45,2,0.000,ALERT,211.70,299.07,60.028,1485927903,"201051344000988","219011344069620",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,568906.2,568906.2,23556,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927939,1564647.00
02/01/2017 00:45,2,0.000,ALERT,210.80,296.36,60.012,1485927903,"201051344001025","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,613329.5,613329.5,23593,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927941,1564648.00
02/01/2017 00:45,2,0.000,ALERT,211.70,299.37,60.007,1485927903,"201051344000458","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,617323.1,617323.1,23288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927943,1564649.00
02/01/2017 00:45,2,0.000,ALERT,212.38,299.07,60.007,1485927903,"201051344000853","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,615981.5,615981.5,23198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927945,1564650.00
02/01/2017 00:45,2,0.000,ALERT,211.48,297.26,60.012,1485927903,"201051344000685","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,612460.6,612460.6,23458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927947,1564651.00
02/01/2017 00:45,2,0.000,ALERT,211.25,296.96,60.012,1485927903,"201051344000917","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,609408.1,609408.1,23469,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927948,1564652.00
02/01/2017 00:45,2,0.000,ALERT,211.48,297.26,59.986,1485927903,"201051344001145","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,615440.0,615440.0,23327,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927950,1564653.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.36,60.002,1485927903,"201051344000651","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,607982.4,607982.4,23530,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927952,1564654.00
02/01/2017 00:45,2,0.000,ALERT,210.80,297.26,60.007,1485927903,"274151322000088","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,831895.5,831895.5,23170,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927954,1564655.00
02/01/2017 00:45,2,0.000,ALERT,211.70,296.36,59.981,1485927903,"274151322000068","219011344069620",0.00,0.50,0,294.86,298.17,0.0,0.0,0.000,721936.0,721936.0,23671,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927956,1564656.00
02/01/2017 00:45,2,0.000,ALERT,210.80,297.26,60.034,1485927903,"201051344001135","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,603542.1,603542.1,23589,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927957,1564657.00
02/01/2017 00:45,2,0.000,ALERT,211.70,299.67,60.012,1485927903,"201051344000594","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,619686.5,619686.5,23476,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927959,1564658.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.66,60.002,1485927903,"201051344001203","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,611916.4,611916.4,23575,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927961,1564659.00
02/01/2017 00:45,2,0.000,ALERT,211.03,297.57,60.007,1485927903,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,848162.9,848162.9,23229,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927963,1564660.00
02/01/2017 00:45,2,0.000,ALERT,212.16,298.77,60.007,1485927903,"201051344000867","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,606046.1,606046.1,23566,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927965,1564661.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.96,60.023,1485927903,"201051344001093","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,609020.1,609020.1,23486,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927967,1564662.00
02/01/2017 00:45,2,0.000,ALERT,211.70,299.07,59.981,1485927903,"201051344000900","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,625032.2,625032.2,23111,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927968,1564663.00
02/01/2017 00:45,2,0.000,ALERT,212.16,298.77,60.012,1485927903,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,614719.8,614719.8,23124,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485927970,1564664.00
02/01/2017 00:45,2,0.000,ALERT,211.93,299.67,60.039,1485927903,"201051344000569","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,625511.5,625511.5,23117,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927972,1564665.00
02/01/2017 00:45,2,0.000,ALERT,211.93,299.07,60.012,1485927903,"201051344000983","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,618219.6,618219.6,23261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927974,1564666.00
02/01/2017 00:45,2,0.000,ALERT,212.16,299.07,60.012,1485927903,"201051344001158","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,606677.3,606677.3,23485,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927976,1564667.00
02/01/2017 00:45,2,0.000,ALERT,212.38,299.97,60.028,1485927903,"201051344000576","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,617420.0,617420.0,23153,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927977,1564668.00
02/01/2017 00:45,2,0.000,ALERT,211.03,296.36,60.012,1485927903,"274151322000087","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,820185.6,820185.6,23454,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485927979,1564669.00
02/01/2017 01:00,2,0.000,ALERT,212.61,299.37,59.986,1485928803,"201051344000645","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,616667.2,616667.2,23141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928805,1564670.00
02/01/2017 01:00,2,0.000,ALERT,211.25,297.57,59.970,1485928803,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,846788.9,846788.9,23249,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928807,1564671.00
02/01/2017 01:00,2,0.000,ALERT,212.61,299.07,59.975,1485928803,"201051344000633","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,605870.9,605870.9,23547,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928808,1564672.00
02/01/2017 01:00,2,0.000,ALERT,212.16,299.37,59.975,1485928803,"201051344000469","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,608736.6,608736.6,23515,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928810,1564673.00
02/01/2017 01:00,2,0.000,ALERT,211.03,297.57,59.975,1485928803,"201051344000646","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,604600.9,604600.9,23488,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928812,1564674.00
02/01/2017 01:00,2,0.000,ALERT,211.03,298.47,59.970,1485928803,"274151322000052","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,875134.3,875134.3,23015,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928814,1564675.00
02/01/2017 01:00,2,0.000,ALERT,211.25,297.57,59.970,1485928803,"201051344000585","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,615167.3,615167.3,23571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928816,1564676.00
02/01/2017 01:00,2,0.000,ALERT,211.03,297.87,59.981,1485928803,"201051344001230","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,607954.6,607954.6,23390,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928817,1564677.00
02/01/2017 01:00,2,0.000,ALERT,211.48,298.17,59.970,1485928803,"201051344000582","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,599888.1,599888.1,23527,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928819,1564678.00
02/01/2017 01:00,2,0.000,ALERT,210.80,297.57,59.970,1485928803,"201051344000955","219011344069620",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,615180.6,615180.6,23474,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928821,1564679.00
02/01/2017 01:00,2,0.000,ALERT,210.80,296.66,59.975,1485928803,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,720833.3,720833.3,23783,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928823,1564680.00
02/01/2017 01:00,2,0.000,ALERT,211.70,299.67,59.996,1485928803,"201051344000579","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,624202.7,624202.7,23435,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928825,1564681.00
02/01/2017 01:00,2,0.000,ALERT,211.03,298.17,59.981,1485928803,"201051344000890","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,612166.7,612166.7,23541,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928826,1564682.00
02/01/2017 01:00,2,0.000,ALERT,211.25,297.57,59.959,1485928803,"201051344000438","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,613213.4,613213.4,23549,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928828,1564683.00
02/01/2017 01:00,2,0.000,ALERT,211.25,296.96,59.975,1485928803,"201051344000417","219011344069620",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,596464.3,596464.3,23679,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928830,1564684.00
02/01/2017 01:00,2,0.000,ALERT,211.25,297.87,59.986,1485928803,"274151322000083","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,866654.7,866654.7,23050,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928832,1564685.00
02/01/2017 01:00,2,0.000,ALERT,211.70,297.26,59.938,1485928803,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,924090.0,924090.0,23159,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928834,1564686.00
02/01/2017 01:00,2,0.000,ALERT,211.93,299.97,59.986,1485928803,"201051344000868","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,607203.1,607203.1,23530,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928835,1564687.00
02/01/2017 01:00,2,0.000,ALERT,211.03,298.17,59.986,1485928803,"274151322000095","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,915057.2,915057.2,23229,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928837,1564688.00
02/01/2017 01:00,2,0.000,ALERT,211.70,298.77,59.981,1485928803,"201051344000988","219011344069620",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,568906.2,568906.2,23558,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928839,1564689.00
02/01/2017 01:00,2,0.000,ALERT,211.03,296.66,59.975,1485928803,"201051344001025","219011344069620",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,613329.5,613329.5,23595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928841,1564690.00
02/01/2017 01:00,2,0.000,ALERT,211.93,299.07,59.975,1485928803,"201051344000458","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23290,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928843,1564691.00
02/01/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1485928803,"201051344000853","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,615981.5,615981.5,23200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928844,1564692.00
02/01/2017 01:00,2,0.000,ALERT,211.70,297.87,59.991,1485928803,"201051344000685","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,612460.6,612460.6,23460,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928846,1564693.00
02/01/2017 01:00,2,0.000,ALERT,211.48,297.26,59.975,1485928803,"201051344000917","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,609408.1,609408.1,23471,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928848,1564694.00
02/01/2017 01:00,2,0.000,ALERT,211.48,297.87,59.975,1485928803,"201051344001145","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,615440.0,615440.0,23329,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928850,1564695.00
02/01/2017 01:00,2,0.000,ALERT,211.48,296.96,59.975,1485928803,"201051344000651","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,607982.4,607982.4,23532,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928852,1564696.00
02/01/2017 01:00,2,0.000,ALERT,210.35,296.66,59.959,1485928803,"274151322000088","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,831895.5,831895.5,23172,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928853,1564697.00
02/01/2017 01:00,2,0.000,ALERT,211.48,296.96,60.007,1485928803,"274151322000068","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,721936.0,721936.0,23673,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928855,1564698.00
02/01/2017 01:00,2,0.000,ALERT,211.03,298.17,59.959,1485928803,"201051344001135","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,603542.1,603542.1,23591,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928857,1564699.00
02/01/2017 01:00,2,0.000,ALERT,211.70,299.97,59.928,1485928803,"201051344000594","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,619686.5,619686.5,23478,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928859,1564700.00
02/01/2017 01:00,2,0.000,ALERT,211.25,297.26,59.965,1485928803,"201051344001203","219011344069620",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,611916.4,611916.4,23577,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928861,1564701.00
02/01/2017 01:00,2,0.000,ALERT,211.03,297.57,59.949,1485928803,"274151322000054","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,848162.9,848162.9,23231,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928862,1564702.00
02/01/2017 01:00,2,0.000,ALERT,212.16,298.47,59.959,1485928803,"201051344000867","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,606046.1,606046.1,23568,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928864,1564703.00
02/01/2017 01:00,2,0.000,ALERT,211.25,297.57,59.954,1485928803,"201051344001093","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,609020.1,609020.1,23488,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928866,1564704.00
02/01/2017 01:00,2,0.000,ALERT,211.93,299.67,59.981,1485928803,"201051344000900","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,625032.2,625032.2,23113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928868,1564705.00
02/01/2017 01:00,2,0.000,ALERT,212.16,298.47,59.954,1485928803,"201051344000648","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,614719.8,614719.8,23126,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928870,1564706.00
02/01/2017 01:00,2,0.000,ALERT,212.16,299.97,59.954,1485928803,"201051344000569","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,625511.5,625511.5,23119,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928872,1564707.00
02/01/2017 01:00,2,0.000,ALERT,211.93,299.67,59.986,1485928803,"201051344000983","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,618219.6,618219.6,23263,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928873,1564708.00
02/01/2017 01:00,2,0.000,ALERT,212.16,299.07,59.944,1485928803,"201051344001158","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,606677.3,606677.3,23487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485928875,1564709.00
02/01/2017 01:00,2,0.000,ALERT,212.61,299.97,59.954,1485928803,"201051344000576","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,617420.0,617420.0,23155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928877,1564710.00
02/01/2017 01:00,2,0.000,ALERT,211.25,296.96,59.917,1485928803,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,820185.6,820185.6,23456,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485928879,1564711.00
02/01/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1485929703,"201051344000645","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,616667.2,616667.2,23143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485929705,1564712.00
02/01/2017 01:15,2,0.000,ALERT,210.80,296.36,60.023,1485929703,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,846788.9,846788.9,23251,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929707,1564713.00
02/01/2017 01:15,2,0.000,ALERT,212.38,298.47,59.975,1485929703,"201051344000633","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,605870.9,605870.9,23549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929709,1564714.00
02/01/2017 01:15,2,0.000,ALERT,211.93,299.07,59.975,1485929703,"201051344000469","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,608736.6,608736.6,23517,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929711,1564715.00
02/01/2017 01:15,2,0.000,ALERT,210.80,296.96,59.996,1485929703,"201051344000646","219011344069620",0.00,-0.50,0,294.86,304.48,0.0,0.0,0.000,604600.9,604600.9,23490,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929712,1564716.00
02/01/2017 01:15,2,0.000,ALERT,210.35,296.06,59.975,1485929703,"274151322000052","219011344069620",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,875134.3,875134.3,23017,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929714,1564717.00
02/01/2017 01:15,2,0.000,ALERT,211.25,297.26,59.975,1485929703,"201051344000585","219011344069620",0.00,0.00,0,294.86,304.48,0.0,0.0,0.000,615167.3,615167.3,23573,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929716,1564718.00
02/01/2017 01:15,2,0.000,ALERT,211.25,297.26,59.986,1485929703,"201051344001230","219011344069620",0.00,-0.50,0,295.46,305.08,0.0,0.0,0.000,607954.6,607954.6,23392,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929718,1564719.00
02/01/2017 01:15,2,0.000,ALERT,211.70,297.87,59.970,1485929703,"201051344000582","219011344069620",0.00,-1.00,0,296.06,305.38,0.0,0.0,0.000,599888.1,599888.1,23529,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929720,1564720.00
02/01/2017 01:15,2,0.000,ALERT,210.80,296.96,60.018,1485929703,"201051344000955","219011344069620",0.00,-0.50,0,295.16,304.48,0.0,0.0,0.000,615180.6,615180.6,23476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929721,1564721.00
02/01/2017 01:15,2,0.000,ALERT,210.80,296.06,59.965,1485929703,"274151322000094","219011344069620",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,720833.3,720833.3,23785,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929723,1564722.00
02/01/2017 01:15,2,0.000,ALERT,211.93,299.97,59.981,1485929703,"201051344000579","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,624202.7,624202.7,23437,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485929725,1564723.00
02/01/2017 01:15,2,0.000,ALERT,211.03,297.57,60.012,1485929703,"201051344000890","219011344069620",0.00,0.00,0,295.76,305.98,0.0,0.0,0.000,612166.7,612166.7,23543,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929727,1564724.00
02/01/2017 01:15,2,0.000,ALERT,211.25,296.66,60.012,1485929703,"201051344000438","219011344069620",0.00,-0.50,0,295.46,305.08,0.0,0.0,0.000,613213.4,613213.4,23551,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929729,1564725.00
02/01/2017 01:15,2,0.000,ALERT,211.48,296.66,59.970,1485929703,"201051344000417","219011344069620",0.00,-0.50,0,294.86,304.18,0.0,0.0,0.000,596464.3,596464.3,23681,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929730,1564726.00
02/01/2017 01:15,2,0.000,ALERT,211.03,298.17,59.981,1485929703,"274151322000083","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,866654.7,866654.7,23052,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929732,1564727.00
02/01/2017 01:15,2,0.000,ALERT,211.48,296.96,59.975,1485929703,"274151322000076","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,924090.0,924090.0,23161,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929734,1564728.00
02/01/2017 01:15,2,0.000,ALERT,211.93,299.97,59.975,1485929703,"201051344000868","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,607203.1,607203.1,23532,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929736,1564729.00
02/01/2017 01:15,2,0.000,ALERT,210.80,298.17,59.975,1485929703,"274151322000095","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,915057.2,915057.2,23231,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929738,1564730.00
02/01/2017 01:15,2,0.000,ALERT,211.70,299.37,59.986,1485929703,"201051344000988","219011344069620",0.00,0.50,0,294.86,302.37,0.0,0.0,0.000,568906.2,568906.2,23560,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929740,1564731.00
02/01/2017 01:15,2,0.000,ALERT,211.03,296.36,59.938,1485929703,"201051344001025","219011344069620",0.00,-1.00,0,294.86,305.08,0.0,0.0,0.000,613329.5,613329.5,23597,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929742,1564732.00
02/01/2017 01:15,2,0.000,ALERT,211.70,299.07,59.975,1485929703,"201051344000458","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,617323.1,617323.1,23292,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929743,1564733.00
02/01/2017 01:15,2,0.000,ALERT,212.38,299.07,59.959,1485929703,"201051344000853","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,615981.5,615981.5,23202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929745,1564734.00
02/01/2017 01:15,2,0.000,ALERT,211.48,297.26,59.986,1485929703,"201051344000685","219011344069620",0.00,0.00,0,295.16,304.78,0.0,0.0,0.000,612460.6,612460.6,23462,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485929747,1564735.00
02/01/2017 01:15,2,0.000,ALERT,211.25,296.66,59.975,1485929703,"201051344000917","219011344069620",0.00,1.00,0,294.26,303.58,0.0,0.0,0.000,609408.1,609408.1,23473,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929749,1564736.00
02/01/2017 01:15,2,0.000,ALERT,211.48,297.26,59.991,1485929703,"201051344001145","219011344069620",0.00,-0.50,0,295.76,305.38,0.0,0.0,0.000,615440.0,615440.0,23331,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929750,1564737.00
02/01/2017 01:15,2,0.000,ALERT,211.25,296.06,59.981,1485929703,"201051344000651","219011344069620",0.00,-1.50,0,294.86,304.18,0.0,0.0,0.000,607982.4,607982.4,23534,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929752,1564738.00
02/01/2017 01:15,2,0.000,ALERT,210.35,296.36,59.975,1485929703,"274151322000088","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,831895.5,831895.5,23174,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485929754,1564739.00
02/01/2017 01:15,2,0.000,ALERT,211.25,295.76,59.949,1485929703,"274151322000068","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,721936.0,721936.0,23675,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929756,1564740.00
02/01/2017 01:15,2,0.000,ALERT,210.80,296.96,59.981,1485929703,"201051344001135","219011344069620",0.00,-0.50,0,295.46,305.08,0.0,0.0,0.000,603542.1,603542.1,23593,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929758,1564741.00
02/01/2017 01:15,2,0.000,ALERT,211.48,299.37,59.986,1485929703,"201051344000594","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,619686.5,619686.5,23480,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929759,1564742.00
02/01/2017 01:15,2,0.000,ALERT,211.25,296.66,60.034,1485929703,"201051344001203","219011344069620",0.00,-0.50,0,295.16,305.98,0.0,0.0,0.000,611916.4,611916.4,23579,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929761,1564743.00
02/01/2017 01:15,2,0.000,ALERT,210.57,297.26,60.012,1485929703,"274151322000054","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,848162.9,848162.9,23233,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929763,1564744.00
02/01/2017 01:15,2,0.000,ALERT,212.16,298.47,59.981,1485929703,"201051344000867","219011344069620",0.00,0.50,0,296.36,303.58,0.0,0.0,0.000,606046.1,606046.1,23570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929765,1564745.00
02/01/2017 01:15,2,0.000,ALERT,211.03,296.96,60.012,1485929703,"201051344001093","219011344069620",0.00,1.00,0,295.16,304.18,0.0,0.0,0.000,609020.1,609020.1,23490,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929767,1564746.00
02/01/2017 01:15,2,0.000,ALERT,211.70,299.07,59.949,1485929703,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,625032.2,625032.2,23115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929768,1564747.00
02/01/2017 01:15,2,0.000,ALERT,212.16,298.47,59.981,1485929703,"201051344000648","219011344069620",0.00,-1.00,0,296.66,303.28,0.0,0.0,0.000,614719.8,614719.8,23128,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485929770,1564748.00
02/01/2017 01:15,2,0.000,ALERT,211.93,299.37,59.954,1485929703,"201051344000569","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,625511.5,625511.5,23121,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929772,1564749.00
02/01/2017 01:15,2,0.000,ALERT,211.93,299.37,59.981,1485929703,"201051344000983","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,618219.6,618219.6,23265,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929774,1564750.00
02/01/2017 01:15,2,0.000,ALERT,211.93,298.77,59.981,1485929703,"201051344001158","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,606677.3,606677.3,23489,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929776,1564751.00
02/01/2017 01:15,2,0.000,ALERT,212.38,299.67,60.007,1485929703,"201051344000576","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,617420.0,617420.0,23157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929778,1564752.00
02/01/2017 01:15,2,0.000,ALERT,211.03,296.36,59.970,1485929703,"274151322000087","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,820185.6,820185.6,23458,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485929779,1564753.00
02/01/2017 01:30,2,0.000,ALERT,212.38,299.37,59.991,1485930603,"201051344000645","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,616667.2,616667.2,23145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930605,1564754.00
02/01/2017 01:30,2,0.000,ALERT,211.25,297.26,59.986,1485930603,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,846788.9,846788.9,23253,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930607,1564755.00
02/01/2017 01:30,2,0.000,ALERT,212.61,299.07,59.959,1485930603,"201051344000633","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,605870.9,605870.9,23551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930609,1564756.00
02/01/2017 01:30,2,0.000,ALERT,212.16,299.37,59.996,1485930603,"201051344000469","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,608736.6,608736.6,23519,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930611,1564757.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.96,59.991,1485930603,"201051344000646","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,604600.9,604600.9,23492,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930612,1564758.00
02/01/2017 01:30,2,0.000,ALERT,210.57,296.96,59.959,1485930603,"274151322000052","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,875134.3,875134.3,23019,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930614,1564759.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.96,59.996,1485930603,"201051344000585","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,615167.3,615167.3,23575,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930616,1564760.00
02/01/2017 01:30,2,0.000,ALERT,211.25,297.57,59.991,1485930603,"201051344001230","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,607954.6,607954.6,23394,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930618,1564761.00
02/01/2017 01:30,2,0.000,ALERT,211.70,298.17,59.986,1485930603,"201051344000582","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,599888.1,599888.1,23531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930620,1564762.00
02/01/2017 01:30,2,0.000,ALERT,210.80,297.26,59.986,1485930603,"201051344000955","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,615180.6,615180.6,23478,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930621,1564763.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.66,59.991,1485930603,"274151322000094","219011344069620",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,720833.3,720833.3,23787,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930623,1564764.00
02/01/2017 01:30,2,0.000,ALERT,211.93,299.67,59.996,1485930603,"201051344000579","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,624202.7,624202.7,23439,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930625,1564765.00
02/01/2017 01:30,2,0.000,ALERT,211.03,297.26,59.991,1485930603,"201051344000890","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,612166.7,612166.7,23545,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930627,1564766.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.96,59.986,1485930603,"201051344000438","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,613213.4,613213.4,23553,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930629,1564767.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.36,59.986,1485930603,"201051344000417","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,596464.3,596464.3,23683,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930630,1564768.00
02/01/2017 01:30,2,0.000,ALERT,211.25,297.87,60.028,1485930603,"274151322000083","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,866654.7,866654.7,23054,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930632,1564769.00
02/01/2017 01:30,2,0.000,ALERT,211.93,297.26,59.991,1485930603,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,924090.0,924090.0,23163,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930634,1564770.00
02/01/2017 01:30,2,0.000,ALERT,211.93,300.27,59.996,1485930603,"201051344000868","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,607203.1,607203.1,23534,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930636,1564771.00
02/01/2017 01:30,2,0.000,ALERT,211.25,298.17,59.981,1485930603,"274151322000095","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,915057.2,915057.2,23233,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930638,1564772.00
02/01/2017 01:30,2,0.000,ALERT,211.70,299.07,59.991,1485930603,"201051344000988","219011344069620",0.00,0.50,0,294.26,301.17,0.0,0.0,0.000,568906.2,568906.2,23562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930640,1564773.00
02/01/2017 01:30,2,0.000,ALERT,211.03,295.76,60.018,1485930603,"201051344001025","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,613329.5,613329.5,23599,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930642,1564774.00
02/01/2017 01:30,2,0.000,ALERT,211.93,299.37,59.991,1485930603,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930643,1564775.00
02/01/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1485930603,"201051344000853","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,615981.5,615981.5,23204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930645,1564776.00
02/01/2017 01:30,2,0.000,ALERT,211.48,297.26,59.954,1485930603,"201051344000685","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,612460.6,612460.6,23464,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930647,1564777.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.36,59.981,1485930603,"201051344000917","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,609408.1,609408.1,23475,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930649,1564778.00
02/01/2017 01:30,2,0.000,ALERT,211.48,296.96,59.996,1485930603,"201051344001145","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,615440.0,615440.0,23333,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930651,1564779.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.06,59.981,1485930603,"201051344000651","219011344069620",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,607982.4,607982.4,23536,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930652,1564780.00
02/01/2017 01:30,2,0.000,ALERT,210.80,296.66,59.986,1485930603,"274151322000088","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,831895.5,831895.5,23176,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930654,1564781.00
02/01/2017 01:30,2,0.000,ALERT,211.70,296.36,59.954,1485930603,"274151322000068","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,721936.0,721936.0,23677,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930656,1564782.00
02/01/2017 01:30,2,0.000,ALERT,211.03,296.96,59.944,1485930603,"201051344001135","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,603542.1,603542.1,23595,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930658,1564783.00
02/01/2017 01:30,2,0.000,ALERT,211.70,299.67,59.986,1485930603,"201051344000594","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,619686.5,619686.5,23482,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930660,1564784.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.66,60.018,1485930603,"201051344001203","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,611916.4,611916.4,23581,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930661,1564785.00
02/01/2017 01:30,2,0.000,ALERT,210.80,296.96,59.975,1485930603,"274151322000054","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,848162.9,848162.9,23235,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930663,1564786.00
02/01/2017 01:30,2,0.000,ALERT,212.38,298.77,59.949,1485930603,"201051344000867","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,606046.1,606046.1,23572,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930665,1564787.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.66,59.981,1485930603,"201051344001093","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,609020.1,609020.1,23492,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930667,1564788.00
02/01/2017 01:30,2,0.000,ALERT,211.93,299.37,59.975,1485930603,"201051344000900","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,625032.2,625032.2,23117,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930669,1564789.00
02/01/2017 01:30,2,0.000,ALERT,212.16,298.47,59.981,1485930603,"201051344000648","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,614719.8,614719.8,23130,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930671,1564790.00
02/01/2017 01:30,2,0.000,ALERT,211.93,299.37,59.981,1485930603,"201051344000569","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,625511.5,625511.5,23123,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930672,1564791.00
