ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 01:30,2,0.000,ALERT,212.16,299.37,59.975,1485930603,"201051344000983","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,618219.6,618219.6,23267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930674,1564792.00
02/01/2017 01:30,2,0.000,ALERT,212.16,299.07,59.975,1485930603,"201051344001158","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,606677.3,606677.3,23491,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930676,1564793.00
02/01/2017 01:30,2,0.000,ALERT,212.61,299.97,60.002,1485930603,"201051344000576","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,617420.0,617420.0,23159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485930678,1564794.00
02/01/2017 01:30,2,0.000,ALERT,211.25,296.36,59.975,1485930603,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,820185.6,820185.6,23460,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485930680,1564795.00
02/01/2017 01:45,2,0.000,ALERT,212.38,298.77,59.981,1485931503,"201051344000645","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,616667.2,616667.2,23147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931505,1564796.00
02/01/2017 01:45,2,0.000,ALERT,211.03,296.66,59.981,1485931503,"274151322000085","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,846788.9,846788.9,23255,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931507,1564797.00
02/01/2017 01:45,2,0.000,ALERT,212.83,299.07,59.965,1485931503,"201051344000633","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,605870.9,605870.9,23553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931509,1564798.00
02/01/2017 01:45,2,0.000,ALERT,212.16,299.07,59.965,1485931503,"201051344000469","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,608736.6,608736.6,23521,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931510,1564799.00
02/01/2017 01:45,2,0.000,ALERT,211.48,297.87,59.975,1485931503,"201051344000646","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,604600.9,604600.9,23494,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931512,1564800.00
02/01/2017 01:45,2,0.000,ALERT,211.03,297.87,59.970,1485931503,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,875134.3,875134.3,23021,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931514,1564801.00
02/01/2017 01:45,2,0.000,ALERT,211.70,297.87,59.970,1485931503,"201051344000585","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,615167.3,615167.3,23577,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931516,1564802.00
02/01/2017 01:45,2,0.000,ALERT,211.48,298.17,59.981,1485931503,"201051344001230","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,607954.6,607954.6,23396,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931518,1564803.00
02/01/2017 01:45,2,0.000,ALERT,212.16,298.77,59.981,1485931503,"201051344000582","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,599888.1,599888.1,23533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931519,1564804.00
02/01/2017 01:45,2,0.000,ALERT,211.25,297.87,59.975,1485931503,"201051344000955","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,615180.6,615180.6,23480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931521,1564805.00
02/01/2017 01:45,2,0.000,ALERT,211.25,296.66,59.986,1485931503,"274151322000094","219011344069620",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,720833.3,720833.3,23789,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931523,1564806.00
02/01/2017 01:45,2,0.000,ALERT,212.16,299.67,59.949,1485931503,"201051344000579","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,624202.7,624202.7,23441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931525,1564807.00
02/01/2017 01:45,2,0.000,ALERT,211.48,298.17,59.975,1485931503,"201051344000890","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,612166.7,612166.7,23547,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931526,1564808.00
02/01/2017 01:45,2,0.000,ALERT,211.70,297.87,59.949,1485931503,"201051344000438","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,613213.4,613213.4,23555,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931528,1564809.00
02/01/2017 01:45,2,0.000,ALERT,211.93,297.26,59.991,1485931503,"201051344000417","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,596464.3,596464.3,23685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931530,1564810.00
02/01/2017 01:45,2,0.000,ALERT,211.25,297.57,59.981,1485931503,"274151322000083","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,866654.7,866654.7,23056,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931532,1564811.00
02/01/2017 01:45,2,0.000,ALERT,211.70,296.66,59.954,1485931503,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,924090.0,924090.0,23165,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931534,1564812.00
02/01/2017 01:45,2,0.000,ALERT,212.16,300.27,59.954,1485931503,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,607203.1,607203.1,23536,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931536,1564813.00
02/01/2017 01:45,2,0.000,ALERT,211.25,298.17,59.949,1485931503,"274151322000095","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,915057.2,915057.2,23235,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931537,1564814.00
02/01/2017 01:45,2,0.000,ALERT,212.16,299.37,59.975,1485931503,"201051344000988","219011344069620",0.00,0.00,0,294.26,300.87,0.0,0.0,0.000,568906.2,568906.2,23564,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931539,1564815.00
02/01/2017 01:45,2,0.000,ALERT,211.48,296.96,59.986,1485931503,"201051344001025","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,613329.5,613329.5,23601,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931541,1564816.00
02/01/2017 01:45,2,0.000,ALERT,212.16,299.37,59.996,1485931503,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23296,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931543,1564817.00
02/01/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1485931503,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,615981.5,615981.5,23206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931544,1564818.00
02/01/2017 01:45,2,0.000,ALERT,211.93,297.57,59.959,1485931503,"201051344000685","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,612460.6,612460.6,23466,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931546,1564819.00
02/01/2017 01:45,2,0.000,ALERT,211.70,297.26,59.996,1485931503,"201051344000917","219011344069620",0.00,1.00,0,293.36,298.47,0.0,0.0,0.000,609408.1,609408.1,23477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931548,1564820.00
02/01/2017 01:45,2,0.000,ALERT,211.93,298.17,59.996,1485931503,"201051344001145","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,615440.0,615440.0,23335,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931550,1564821.00
02/01/2017 01:45,2,0.000,ALERT,211.70,296.66,59.991,1485931503,"201051344000651","219011344069620",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,607982.4,607982.4,23538,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931552,1564822.00
02/01/2017 01:45,2,0.000,ALERT,210.80,296.66,59.981,1485931503,"274151322000088","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,831895.5,831895.5,23178,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931553,1564823.00
02/01/2017 01:45,2,0.000,ALERT,212.16,296.36,59.996,1485931503,"274151322000068","219011344069620",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,721936.0,721936.0,23679,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931555,1564824.00
02/01/2017 01:45,2,0.000,ALERT,211.48,297.87,59.991,1485931503,"201051344001135","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,603542.1,603542.1,23597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931557,1564825.00
02/01/2017 01:45,2,0.000,ALERT,211.93,299.97,59.970,1485931503,"201051344000594","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,619686.5,619686.5,23484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931559,1564826.00
02/01/2017 01:45,2,0.000,ALERT,211.70,297.57,60.034,1485931503,"201051344001203","219011344069620",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,611916.4,611916.4,23583,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931561,1564827.00
02/01/2017 01:45,2,0.000,ALERT,211.03,297.87,59.975,1485931503,"274151322000054","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,848162.9,848162.9,23237,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931563,1564828.00
02/01/2017 01:45,2,0.000,ALERT,212.61,299.07,60.002,1485931503,"201051344000867","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,606046.1,606046.1,23574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931564,1564829.00
02/01/2017 01:45,2,0.000,ALERT,211.70,297.57,59.991,1485931503,"201051344001093","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,609020.1,609020.1,23494,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931566,1564830.00
02/01/2017 01:45,2,0.000,ALERT,212.16,299.67,60.023,1485931503,"201051344000900","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,625032.2,625032.2,23119,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931568,1564831.00
02/01/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1485931503,"201051344000648","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,614719.8,614719.8,23132,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931570,1564832.00
02/01/2017 01:45,2,0.000,ALERT,212.38,299.97,60.002,1485931503,"201051344000569","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,625511.5,625511.5,23125,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931572,1564833.00
02/01/2017 01:45,2,0.000,ALERT,212.16,299.67,59.949,1485931503,"201051344000983","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,618219.6,618219.6,23269,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931573,1564834.00
02/01/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1485931503,"201051344001158","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,606677.3,606677.3,23493,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485931575,1564835.00
02/01/2017 01:45,2,0.000,ALERT,212.83,299.97,60.002,1485931503,"201051344000576","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,617420.0,617420.0,23161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931577,1564836.00
02/01/2017 01:45,2,0.000,ALERT,211.48,296.06,59.996,1485931503,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,820185.6,820185.6,23462,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485931579,1564837.00
02/01/2017 02:00,2,0.000,ALERT,212.61,299.07,60.002,1485932404,"201051344000645","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,616667.2,616667.2,23149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932406,1564838.00
02/01/2017 02:00,2,0.000,ALERT,211.03,296.66,59.991,1485932404,"274151322000085","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,846788.9,846788.9,23257,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932408,1564839.00
02/01/2017 02:00,2,0.000,ALERT,212.83,298.77,59.991,1485932404,"201051344000633","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,605870.9,605870.9,23555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932410,1564840.00
02/01/2017 02:00,2,0.000,ALERT,212.16,299.37,59.996,1485932404,"201051344000469","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,608736.6,608736.6,23523,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932411,1564841.00
02/01/2017 02:00,2,0.000,ALERT,211.48,297.87,59.996,1485932404,"201051344000646","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,604600.9,604600.9,23496,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932413,1564842.00
02/01/2017 02:00,2,0.000,ALERT,211.03,297.57,59.959,1485932404,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,875134.3,875134.3,23023,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932415,1564843.00
02/01/2017 02:00,2,0.000,ALERT,211.70,298.47,59.970,1485932404,"201051344001230","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,607954.6,607954.6,23398,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932418,1564844.00
02/01/2017 02:00,2,0.000,ALERT,212.16,298.77,59.954,1485932404,"201051344000582","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,599888.1,599888.1,23535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932420,1564845.00
02/01/2017 02:00,2,0.000,ALERT,211.48,298.17,59.991,1485932404,"201051344000955","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,615180.6,615180.6,23482,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932422,1564846.00
02/01/2017 02:00,2,0.000,ALERT,211.25,296.96,59.981,1485932404,"274151322000094","219011344069620",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,720833.3,720833.3,23791,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932424,1564847.00
02/01/2017 02:00,2,0.000,ALERT,212.16,300.27,59.996,1485932404,"201051344000579","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,624202.7,624202.7,23443,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932426,1564848.00
02/01/2017 02:00,2,0.000,ALERT,211.70,298.47,59.975,1485932404,"201051344000890","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,612166.7,612166.7,23549,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932427,1564849.00
02/01/2017 02:00,2,0.000,ALERT,211.93,297.87,59.975,1485932404,"201051344000438","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,613213.4,613213.4,23557,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932429,1564850.00
02/01/2017 02:00,2,0.000,ALERT,211.93,297.87,59.981,1485932404,"201051344000417","219011344069620",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,596464.3,596464.3,23687,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932431,1564851.00
02/01/2017 02:00,2,0.000,ALERT,211.48,297.57,59.970,1485932404,"274151322000083","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,866654.7,866654.7,23058,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932433,1564852.00
02/01/2017 02:00,2,0.000,ALERT,211.93,297.26,59.970,1485932404,"274151322000076","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,924090.0,924090.0,23167,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932434,1564853.00
02/01/2017 02:00,2,0.000,ALERT,211.70,299.67,59.975,1485932404,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,607203.1,607203.1,23538,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932436,1564854.00
02/01/2017 02:00,2,0.000,ALERT,211.48,298.77,59.965,1485932404,"274151322000095","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,915057.2,915057.2,23237,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932438,1564855.00
02/01/2017 02:00,2,0.000,ALERT,211.93,299.07,60.007,1485932404,"201051344000988","219011344069620",0.00,0.50,0,294.86,301.17,0.0,0.0,0.000,568906.2,568906.2,23566,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932440,1564856.00
02/01/2017 02:00,2,0.000,ALERT,211.48,297.26,59.975,1485932404,"201051344001025","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,613329.5,613329.5,23603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932442,1564857.00
02/01/2017 02:00,2,0.000,ALERT,212.16,299.67,59.959,1485932404,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23298,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932444,1564858.00
02/01/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1485932404,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,615981.5,615981.5,23208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932445,1564859.00
02/01/2017 02:00,2,0.000,ALERT,211.93,298.17,59.975,1485932404,"201051344000685","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,612460.6,612460.6,23468,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932447,1564860.00
02/01/2017 02:00,2,0.000,ALERT,211.93,297.26,59.970,1485932404,"201051344000917","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,609408.1,609408.1,23479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932449,1564861.00
02/01/2017 02:00,2,0.000,ALERT,211.93,297.87,59.970,1485932404,"201051344001145","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,615440.0,615440.0,23337,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932451,1564862.00
02/01/2017 02:00,2,0.000,ALERT,211.93,297.26,59.970,1485932404,"201051344000651","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,607982.4,607982.4,23540,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932453,1564863.00
02/01/2017 02:00,2,0.000,ALERT,210.80,296.96,59.959,1485932404,"274151322000088","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,23180,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932454,1564864.00
02/01/2017 02:00,2,0.000,ALERT,211.70,296.06,59.959,1485932404,"274151322000068","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23681,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932456,1564865.00
02/01/2017 02:00,2,0.000,ALERT,211.48,297.87,59.975,1485932404,"201051344001135","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,603542.1,603542.1,23599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932458,1564866.00
02/01/2017 02:00,2,0.000,ALERT,211.70,299.67,59.944,1485932404,"201051344000594","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,619686.5,619686.5,23486,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932460,1564867.00
02/01/2017 02:00,2,0.000,ALERT,211.70,297.26,59.975,1485932404,"201051344001203","219011344069620",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,611916.4,611916.4,23585,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932462,1564868.00
02/01/2017 02:00,2,0.000,ALERT,211.03,297.87,59.959,1485932404,"274151322000054","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,848162.9,848162.9,23239,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932463,1564869.00
02/01/2017 02:00,2,0.000,ALERT,212.38,299.07,59.965,1485932404,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,606046.1,606046.1,23576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932465,1564870.00
02/01/2017 02:00,2,0.000,ALERT,211.48,297.87,60.018,1485932404,"201051344001093","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,609020.1,609020.1,23496,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932467,1564871.00
02/01/2017 02:00,2,0.000,ALERT,212.16,299.37,59.938,1485932404,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,625032.2,625032.2,23121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932469,1564872.00
02/01/2017 02:00,2,0.000,ALERT,212.38,298.47,59.975,1485932404,"201051344000648","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,614719.8,614719.8,23134,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485932470,1564873.00
02/01/2017 02:00,2,0.000,ALERT,212.16,299.67,59.975,1485932404,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,625511.5,625511.5,23127,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932472,1564874.00
02/01/2017 02:00,2,0.000,ALERT,212.16,299.67,59.975,1485932404,"201051344000983","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,618219.6,618219.6,23271,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932474,1564875.00
02/01/2017 02:00,2,0.000,ALERT,212.38,299.07,59.981,1485932404,"201051344001158","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,606677.3,606677.3,23495,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932476,1564876.00
02/01/2017 02:00,2,0.000,ALERT,212.61,299.97,59.981,1485932404,"201051344000576","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,617420.0,617420.0,23163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932478,1564877.00
02/01/2017 02:00,2,0.000,ALERT,211.48,296.66,60.007,1485932404,"274151322000087","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,820185.6,820185.6,23464,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932480,1564878.00
02/01/2017 02:00,2,0.000,ALERT,211.70,297.87,59.970,1485932404,"201051344000585","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,615167.3,615167.3,23579,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485932482,1564879.00
02/01/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1485933303,"201051344000645","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,616667.2,616667.2,23151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933305,1564880.00
02/01/2017 02:15,2,0.000,ALERT,211.03,296.96,59.975,1485933303,"274151322000085","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,846788.9,846788.9,23259,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933307,1564881.00
02/01/2017 02:15,2,0.000,ALERT,212.83,299.07,59.986,1485933303,"201051344000633","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,605870.9,605870.9,23557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933309,1564882.00
02/01/2017 02:15,2,0.000,ALERT,212.16,299.07,59.986,1485933303,"201051344000469","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,608736.6,608736.6,23525,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933311,1564883.00
02/01/2017 02:15,2,0.000,ALERT,211.48,297.87,59.991,1485933303,"201051344000646","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,604600.9,604600.9,23498,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933312,1564884.00
02/01/2017 02:15,2,0.000,ALERT,211.03,298.17,59.981,1485933303,"274151322000052","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,875134.3,875134.3,23025,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933314,1564885.00
02/01/2017 02:15,2,0.000,ALERT,211.70,298.17,59.986,1485933303,"201051344000585","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,615167.3,615167.3,23581,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933316,1564886.00
02/01/2017 02:15,2,0.000,ALERT,211.48,298.17,59.959,1485933303,"201051344001230","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,607954.6,607954.6,23400,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933318,1564887.00
02/01/2017 02:15,2,0.000,ALERT,211.93,298.77,59.986,1485933303,"201051344000582","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,599888.1,599888.1,23537,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933319,1564888.00
02/01/2017 02:15,2,0.000,ALERT,211.25,297.87,59.986,1485933303,"201051344000955","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,615180.6,615180.6,23484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933321,1564889.00
02/01/2017 02:15,2,0.000,ALERT,210.80,296.06,59.975,1485933303,"274151322000094","219011344069620",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,720833.3,720833.3,23793,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933323,1564890.00
02/01/2017 02:15,2,0.000,ALERT,212.16,299.67,59.996,1485933303,"201051344000579","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,624202.7,624202.7,23445,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933325,1564891.00
02/01/2017 02:15,2,0.000,ALERT,211.25,298.17,59.975,1485933303,"201051344000890","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,612166.7,612166.7,23551,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933327,1564892.00
02/01/2017 02:15,2,0.000,ALERT,211.70,297.87,59.986,1485933303,"201051344000438","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,613213.4,613213.4,23559,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933329,1564893.00
02/01/2017 02:15,2,0.000,ALERT,211.70,297.26,60.028,1485933303,"201051344000417","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,596464.3,596464.3,23689,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933331,1564894.00
02/01/2017 02:15,2,0.000,ALERT,211.25,297.87,59.981,1485933303,"274151322000083","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,866654.7,866654.7,23060,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933332,1564895.00
02/01/2017 02:15,2,0.000,ALERT,211.70,297.26,59.986,1485933303,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,924090.0,924090.0,23169,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933334,1564896.00
02/01/2017 02:15,2,0.000,ALERT,211.93,299.37,59.981,1485933303,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,607203.1,607203.1,23540,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933336,1564897.00
02/01/2017 02:15,2,0.000,ALERT,211.03,298.47,59.986,1485933303,"274151322000095","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,915057.2,915057.2,23239,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933338,1564898.00
02/01/2017 02:15,2,0.000,ALERT,211.70,298.77,59.981,1485933303,"201051344000988","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,568906.2,568906.2,23568,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933339,1564899.00
02/01/2017 02:15,2,0.000,ALERT,211.48,296.96,59.975,1485933303,"201051344001025","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,613329.5,613329.5,23605,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933341,1564900.00
02/01/2017 02:15,2,0.000,ALERT,211.70,299.07,59.975,1485933303,"201051344000458","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,617323.1,617323.1,23300,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933343,1564901.00
02/01/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1485933303,"201051344000853","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,615981.5,615981.5,23210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933345,1564902.00
02/01/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1485933303,"201051344000685","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,612460.6,612460.6,23470,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933347,1564903.00
02/01/2017 02:15,2,0.000,ALERT,211.70,297.26,59.991,1485933303,"201051344000917","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,609408.1,609408.1,23481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933348,1564904.00
02/01/2017 02:15,2,0.000,ALERT,211.70,297.87,59.996,1485933303,"201051344001145","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,615440.0,615440.0,23339,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933350,1564905.00
02/01/2017 02:15,2,0.000,ALERT,211.70,296.96,59.975,1485933303,"201051344000651","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,607982.4,607982.4,23542,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933352,1564906.00
02/01/2017 02:15,2,0.000,ALERT,210.57,296.96,59.975,1485933303,"274151322000088","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,831895.5,831895.5,23182,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933354,1564907.00
02/01/2017 02:15,2,0.000,ALERT,211.70,296.06,59.996,1485933303,"274151322000068","219011344069620",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,721936.0,721936.0,23683,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933355,1564908.00
02/01/2017 02:15,2,0.000,ALERT,211.25,297.87,59.986,1485933303,"201051344001135","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,603542.1,603542.1,23601,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933357,1564909.00
02/01/2017 02:15,2,0.000,ALERT,211.70,299.37,59.986,1485933303,"201051344000594","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,619686.5,619686.5,23488,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933359,1564910.00
02/01/2017 02:15,2,0.000,ALERT,211.48,297.57,59.986,1485933303,"201051344001203","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,611916.4,611916.4,23587,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933361,1564911.00
02/01/2017 02:15,2,0.000,ALERT,210.80,297.57,59.975,1485933303,"274151322000054","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,848162.9,848162.9,23241,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933363,1564912.00
02/01/2017 02:15,2,0.000,ALERT,212.38,298.77,59.981,1485933303,"201051344000867","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,606046.1,606046.1,23578,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933365,1564913.00
02/01/2017 02:15,2,0.000,ALERT,211.48,297.57,60.023,1485933303,"201051344001093","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,609020.1,609020.1,23498,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933366,1564914.00
02/01/2017 02:15,2,0.000,ALERT,211.93,299.07,59.986,1485933303,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,625032.2,625032.2,23123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933368,1564915.00
02/01/2017 02:15,2,0.000,ALERT,212.16,298.17,60.007,1485933303,"201051344000648","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,614719.8,614719.8,23136,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933370,1564916.00
02/01/2017 02:15,2,0.000,ALERT,212.16,299.67,59.986,1485933303,"201051344000569","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,625511.5,625511.5,23129,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933372,1564917.00
02/01/2017 02:15,2,0.000,ALERT,211.93,299.37,59.986,1485933303,"201051344000983","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,618219.6,618219.6,23273,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933374,1564918.00
02/01/2017 02:15,2,0.000,ALERT,212.16,299.07,59.938,1485933303,"201051344001158","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,606677.3,606677.3,23497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485933376,1564919.00
02/01/2017 02:15,2,0.000,ALERT,212.83,299.67,59.986,1485933303,"201051344000576","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,617420.0,617420.0,23165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933377,1564920.00
02/01/2017 02:15,2,0.000,ALERT,211.48,296.36,59.981,1485933303,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,820185.6,820185.6,23466,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485933379,1564921.00
02/01/2017 02:30,2,0.000,ALERT,213.29,299.97,59.991,1485934203,"201051344000645","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,616667.2,616667.2,23153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934205,1564922.00
02/01/2017 02:30,2,0.000,ALERT,211.93,298.47,59.981,1485934203,"274151322000085","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,846788.9,846788.9,23261,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934207,1564923.00
02/01/2017 02:30,2,0.000,ALERT,213.29,299.97,59.991,1485934203,"201051344000633","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,605870.9,605870.9,23559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934209,1564924.00
02/01/2017 02:30,2,0.000,ALERT,213.06,300.27,60.012,1485934203,"201051344000469","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,608736.6,608736.6,23527,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934211,1564925.00
02/01/2017 02:30,2,0.000,ALERT,211.93,298.17,60.034,1485934203,"201051344000646","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,604600.9,604600.9,23500,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934212,1564926.00
02/01/2017 02:30,2,0.000,ALERT,211.70,298.77,59.981,1485934203,"274151322000052","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,875134.3,875134.3,23027,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934214,1564927.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.77,60.002,1485934203,"201051344000585","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,615167.3,615167.3,23583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934216,1564928.00
02/01/2017 02:30,2,0.000,ALERT,212.16,299.07,59.996,1485934203,"201051344001230","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,607954.6,607954.6,23402,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934218,1564929.00
02/01/2017 02:30,2,0.000,ALERT,212.61,299.37,59.996,1485934203,"201051344000582","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,599888.1,599888.1,23539,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934219,1564930.00
02/01/2017 02:30,2,0.000,ALERT,211.70,298.77,60.012,1485934203,"201051344000955","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,615180.6,615180.6,23486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934221,1564931.00
02/01/2017 02:30,2,0.000,ALERT,211.70,297.57,60.028,1485934203,"274151322000094","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,720833.3,720833.3,23795,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934223,1564932.00
02/01/2017 02:30,2,0.000,ALERT,212.83,300.87,59.996,1485934203,"201051344000579","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,624202.7,624202.7,23447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934225,1564933.00
02/01/2017 02:30,2,0.000,ALERT,211.93,299.07,59.996,1485934203,"201051344000890","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,612166.7,612166.7,23553,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934227,1564934.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.77,59.991,1485934203,"201051344000438","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,613213.4,613213.4,23561,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934228,1564935.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.17,60.034,1485934203,"201051344000417","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,596464.3,596464.3,23691,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934230,1564936.00
