ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 02:30,2,0.000,ALERT,211.93,298.47,59.996,1485934203,"274151322000083","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,866654.7,866654.7,23062,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934232,1564937.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.17,59.996,1485934203,"274151322000076","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,924090.0,924090.0,23171,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934234,1564938.00
02/01/2017 02:30,2,0.000,ALERT,212.83,300.87,59.986,1485934203,"201051344000868","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,607203.1,607203.1,23542,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934236,1564939.00
02/01/2017 02:30,2,0.000,ALERT,211.93,299.67,60.002,1485934203,"274151322000095","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,915057.2,915057.2,23241,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934237,1564940.00
02/01/2017 02:30,2,0.000,ALERT,212.61,299.97,60.002,1485934203,"201051344000988","219011344069620",0.00,0.00,0,294.56,301.47,0.0,0.0,0.000,568906.2,568906.2,23570,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934239,1564941.00
02/01/2017 02:30,2,0.000,ALERT,211.93,297.87,60.028,1485934203,"201051344001025","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,613329.5,613329.5,23607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934241,1564942.00
02/01/2017 02:30,2,0.000,ALERT,212.61,300.27,60.028,1485934203,"201051344000458","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,617323.1,617323.1,23302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934243,1564943.00
02/01/2017 02:30,2,0.000,ALERT,213.29,300.27,60.002,1485934203,"201051344000853","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,615981.5,615981.5,23212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934245,1564944.00
02/01/2017 02:30,2,0.000,ALERT,212.61,298.77,60.002,1485934203,"201051344000685","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,612460.6,612460.6,23472,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934246,1564945.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.17,59.975,1485934203,"201051344000917","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,609408.1,609408.1,23483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934248,1564946.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.77,60.007,1485934203,"201051344001145","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,615440.0,615440.0,23341,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934250,1564947.00
02/01/2017 02:30,2,0.000,ALERT,212.38,298.17,60.002,1485934203,"201051344000651","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,607982.4,607982.4,23544,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934252,1564948.00
02/01/2017 02:30,2,0.000,ALERT,211.48,298.17,59.949,1485934203,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,831895.5,831895.5,23184,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934254,1564949.00
02/01/2017 02:30,2,0.000,ALERT,212.61,297.57,59.991,1485934203,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23685,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934255,1564950.00
02/01/2017 02:30,2,0.000,ALERT,211.93,298.77,59.986,1485934203,"201051344001135","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,603542.1,603542.1,23603,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934257,1564951.00
02/01/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1485934203,"201051344000594","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,619686.5,619686.5,23490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934259,1564952.00
02/01/2017 02:30,2,0.000,ALERT,212.16,298.17,60.023,1485934203,"201051344001203","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,611916.4,611916.4,23589,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934261,1564953.00
02/01/2017 02:30,2,0.000,ALERT,211.93,298.77,59.996,1485934203,"274151322000054","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,848162.9,848162.9,23243,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934263,1564954.00
02/01/2017 02:30,2,0.000,ALERT,213.06,299.97,59.981,1485934203,"201051344000867","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,606046.1,606046.1,23580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934264,1564955.00
02/01/2017 02:30,2,0.000,ALERT,212.16,298.47,59.986,1485934203,"201051344001093","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,609020.1,609020.1,23500,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934266,1564956.00
02/01/2017 02:30,2,0.000,ALERT,212.83,300.57,59.933,1485934203,"201051344000900","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,625032.2,625032.2,23125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934268,1564957.00
02/01/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1485934203,"201051344000648","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,614719.8,614719.8,23138,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934270,1564958.00
02/01/2017 02:30,2,0.000,ALERT,212.83,300.87,59.981,1485934203,"201051344000569","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,625511.5,625511.5,23131,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934272,1564959.00
02/01/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1485934203,"201051344000983","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,618219.6,618219.6,23275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934274,1564960.00
02/01/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1485934203,"201051344001158","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,606677.3,606677.3,23499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934275,1564961.00
02/01/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1485934203,"201051344000576","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,617420.0,617420.0,23167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485934277,1564962.00
02/01/2017 02:30,2,0.000,ALERT,211.93,297.57,59.965,1485934203,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,820185.6,820185.6,23468,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485934279,1564963.00
02/01/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1485935104,"201051344000645","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,616667.2,616667.2,23155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935106,1564964.00
02/01/2017 02:45,2,0.000,ALERT,212.16,298.17,59.996,1485935104,"274151322000085","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,846788.9,846788.9,23263,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935107,1564965.00
02/01/2017 02:45,2,0.000,ALERT,213.74,300.27,59.933,1485935104,"201051344000633","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,605870.9,605870.9,23561,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935109,1564966.00
02/01/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1485935104,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,608736.6,608736.6,23529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485935111,1564967.00
02/01/2017 02:45,2,0.000,ALERT,212.16,298.77,59.965,1485935104,"201051344000646","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,604600.9,604600.9,23502,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935113,1564968.00
02/01/2017 02:45,2,0.000,ALERT,211.93,298.77,59.991,1485935104,"274151322000052","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,875134.3,875134.3,23029,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935115,1564969.00
02/01/2017 02:45,2,0.000,ALERT,212.61,298.77,59.965,1485935104,"201051344000585","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,615167.3,615167.3,23585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935116,1564970.00
02/01/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1485935104,"201051344001230","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,607954.6,607954.6,23404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935118,1564971.00
02/01/2017 02:45,2,0.000,ALERT,212.83,299.67,59.970,1485935104,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,599888.1,599888.1,23541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935120,1564972.00
02/01/2017 02:45,2,0.000,ALERT,211.93,298.77,59.970,1485935104,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,615180.6,615180.6,23488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935122,1564973.00
02/01/2017 02:45,2,0.000,ALERT,211.48,296.96,59.991,1485935104,"274151322000094","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,720833.3,720833.3,23797,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935124,1564974.00
02/01/2017 02:45,2,0.000,ALERT,212.83,301.47,59.970,1485935104,"201051344000579","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,624202.7,624202.7,23449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935126,1564975.00
02/01/2017 02:45,2,0.000,ALERT,212.16,299.07,59.970,1485935104,"201051344000890","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,612166.7,612166.7,23555,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935127,1564976.00
02/01/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1485935104,"201051344000438","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,613213.4,613213.4,23563,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935129,1564977.00
02/01/2017 02:45,2,0.000,ALERT,212.61,298.17,59.975,1485935104,"201051344000417","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,596464.3,596464.3,23693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935131,1564978.00
02/01/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1485935104,"274151322000083","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,866654.7,866654.7,23064,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935133,1564979.00
02/01/2017 02:45,2,0.000,ALERT,212.61,298.47,59.954,1485935104,"274151322000076","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,924090.0,924090.0,23173,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485935135,1564980.00
02/01/2017 02:45,2,0.000,ALERT,212.83,301.77,59.986,1485935104,"201051344000868","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,607203.1,607203.1,23544,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935137,1564981.00
02/01/2017 02:45,2,0.000,ALERT,211.93,299.67,59.965,1485935104,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,915057.2,915057.2,23243,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935138,1564982.00
02/01/2017 02:45,2,0.000,ALERT,212.83,300.57,59.965,1485935104,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,568906.2,568906.2,23572,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935140,1564983.00
02/01/2017 02:45,2,0.000,ALERT,212.16,298.17,59.970,1485935104,"201051344001025","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,613329.5,613329.5,23609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935142,1564984.00
02/01/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1485935104,"201051344000458","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,617323.1,617323.1,23304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935144,1564985.00
02/01/2017 02:45,2,0.000,ALERT,213.51,300.57,59.970,1485935104,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,615981.5,615981.5,23214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935145,1564986.00
02/01/2017 02:45,2,0.000,ALERT,212.61,299.07,59.965,1485935104,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,612460.6,612460.6,23474,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935147,1564987.00
02/01/2017 02:45,2,0.000,ALERT,212.38,298.17,59.965,1485935104,"201051344000917","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,609408.1,609408.1,23485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485935149,1564988.00
02/01/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1485935104,"201051344001145","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,615440.0,615440.0,23343,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935151,1564989.00
02/01/2017 02:45,2,0.000,ALERT,212.38,297.87,59.970,1485935104,"201051344000651","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,607982.4,607982.4,23546,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485935153,1564990.00
02/01/2017 02:45,2,0.000,ALERT,211.48,297.87,59.959,1485935104,"274151322000088","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,23186,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935154,1564991.00
02/01/2017 02:45,2,0.000,ALERT,212.61,298.17,59.959,1485935104,"274151322000068","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935156,1564992.00
02/01/2017 02:45,2,0.000,ALERT,211.93,298.77,59.965,1485935104,"201051344001135","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,603542.1,603542.1,23605,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935158,1564993.00
02/01/2017 02:45,2,0.000,ALERT,212.61,301.47,60.012,1485935104,"201051344000594","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,619686.5,619686.5,23492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935160,1564994.00
02/01/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1485935104,"201051344001203","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,611916.4,611916.4,23591,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935162,1564995.00
02/01/2017 02:45,2,0.000,ALERT,211.70,298.47,59.965,1485935104,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,848162.9,848162.9,23245,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935164,1564996.00
02/01/2017 02:45,2,0.000,ALERT,213.29,300.57,59.954,1485935104,"201051344000867","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,606046.1,606046.1,23582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935166,1564997.00
02/01/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1485935104,"201051344001093","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,609020.1,609020.1,23502,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935168,1564998.00
02/01/2017 02:45,2,0.000,ALERT,212.83,301.17,59.965,1485935104,"201051344000900","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,625032.2,625032.2,23127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935169,1564999.00
02/01/2017 02:45,2,0.000,ALERT,213.29,300.57,59.970,1485935104,"201051344000648","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,614719.8,614719.8,23140,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935171,1565000.00
02/01/2017 02:45,2,0.000,ALERT,213.06,301.47,59.970,1485935104,"201051344000569","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,625511.5,625511.5,23133,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485935173,1565001.00
02/01/2017 02:45,2,0.000,ALERT,213.06,301.17,60.012,1485935104,"201051344000983","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,618219.6,618219.6,23277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935175,1565002.00
02/01/2017 02:45,2,0.000,ALERT,213.06,300.87,59.959,1485935104,"201051344001158","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,606677.3,606677.3,23501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935177,1565003.00
02/01/2017 02:45,2,0.000,ALERT,213.51,301.47,59.970,1485935104,"201051344000576","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,617420.0,617420.0,23169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935179,1565004.00
02/01/2017 02:45,2,0.000,ALERT,212.16,297.87,59.965,1485935104,"274151322000087","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,820185.6,820185.6,23470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485935180,1565005.00
02/01/2017 03:00,2,0.000,ALERT,213.29,300.27,59.991,1485936003,"201051344000645","219011344069620",0.00,-1.00,0,287.05,302.98,0.0,0.0,0.000,616667.2,616667.2,23157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936005,1565006.00
02/01/2017 03:00,2,0.000,ALERT,212.16,299.37,59.975,1485936003,"274151322000085","219011344069620",0.00,-1.00,0,285.24,300.27,0.0,0.0,0.000,846788.9,846788.9,23265,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936007,1565007.00
02/01/2017 03:00,2,0.000,ALERT,213.51,300.57,59.981,1485936003,"201051344000633","219011344069620",0.00,-2.00,0,285.84,302.07,0.0,0.0,0.000,605870.9,605870.9,23563,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936009,1565008.00
02/01/2017 03:00,2,0.000,ALERT,212.83,300.57,59.944,1485936003,"201051344000469","219011344069620",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,608736.6,608736.6,23531,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936011,1565009.00
02/01/2017 03:00,2,0.000,ALERT,212.16,298.77,59.986,1485936003,"201051344000646","219011344069620",0.00,-2.00,0,285.24,300.27,0.0,0.0,0.000,604600.9,604600.9,23504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936012,1565010.00
02/01/2017 03:00,2,0.000,ALERT,211.93,298.77,59.981,1485936003,"274151322000052","219011344069620",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,875134.3,875134.3,23031,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936014,1565011.00
02/01/2017 03:00,2,0.000,ALERT,212.38,298.77,59.996,1485936003,"201051344000585","219011344069620",0.00,-1.00,0,285.24,300.57,0.0,0.0,0.000,615167.3,615167.3,23587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936016,1565012.00
02/01/2017 03:00,2,0.000,ALERT,212.38,299.37,59.981,1485936003,"201051344001230","219011344069620",0.00,-2.00,0,286.14,300.57,0.0,0.0,0.000,607954.6,607954.6,23406,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936018,1565013.00
02/01/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1485936003,"201051344000582","219011344069620",0.00,-2.50,0,286.44,301.17,0.0,0.0,0.000,599888.1,599888.1,23543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936020,1565014.00
02/01/2017 03:00,2,0.000,ALERT,211.93,299.07,59.970,1485936003,"201051344000955","219011344069620",0.00,-2.00,0,285.54,300.27,0.0,0.0,0.000,615180.6,615180.6,23490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936021,1565015.00
02/01/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1485936003,"274151322000094","219011344069620",0.00,-2.00,0,284.94,299.67,0.0,0.0,0.000,720833.3,720833.3,23799,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936023,1565016.00
02/01/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1485936003,"201051344000579","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,624202.7,624202.7,23451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936025,1565017.00
02/01/2017 03:00,2,0.000,ALERT,212.16,299.37,59.986,1485936003,"201051344000890","219011344069620",0.00,-1.00,0,286.14,301.47,0.0,0.0,0.000,612166.7,612166.7,23557,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936027,1565018.00
02/01/2017 03:00,2,0.000,ALERT,212.38,298.77,59.986,1485936003,"201051344000438","219011344069620",0.00,-2.50,0,285.84,300.87,0.0,0.0,0.000,613213.4,613213.4,23565,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936028,1565019.00
02/01/2017 03:00,2,0.000,ALERT,212.61,298.47,59.986,1485936003,"201051344000417","219011344069620",0.00,-2.00,0,285.24,299.97,0.0,0.0,0.000,596464.3,596464.3,23695,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936030,1565020.00
02/01/2017 03:00,2,0.000,ALERT,212.16,299.37,60.002,1485936003,"274151322000083","219011344069620",0.00,-1.00,0,285.84,300.87,0.0,0.0,0.000,866654.7,866654.7,23066,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936032,1565021.00
02/01/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1485936003,"274151322000076","219011344069620",0.00,-1.50,0,285.54,300.87,0.0,0.0,0.000,924090.0,924090.0,23175,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936034,1565022.00
02/01/2017 03:00,2,0.000,ALERT,212.83,301.77,59.959,1485936003,"201051344000868","219011344069620",0.00,-2.00,0,287.95,303.58,0.0,0.0,0.000,607203.1,607203.1,23546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936036,1565023.00
02/01/2017 03:00,2,0.000,ALERT,211.93,300.27,59.975,1485936003,"274151322000095","219011344069620",0.00,-2.00,0,286.74,301.47,0.0,0.0,0.000,915057.2,915057.2,23245,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936038,1565024.00
02/01/2017 03:00,2,0.000,ALERT,212.61,300.87,59.986,1485936003,"201051344000988","219011344069620",0.00,-1.50,0,284.94,302.07,0.0,0.0,0.000,568906.2,568906.2,23574,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936039,1565025.00
02/01/2017 03:00,2,0.000,ALERT,212.16,298.47,59.975,1485936003,"201051344001025","219011344069620",0.00,-2.50,0,284.94,300.87,0.0,0.0,0.000,613329.5,613329.5,23611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936041,1565026.00
02/01/2017 03:00,2,0.000,ALERT,212.61,300.87,59.975,1485936003,"201051344000458","219011344069620",0.00,-0.50,0,287.05,303.58,0.0,0.0,0.000,617323.1,617323.1,23306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936043,1565027.00
02/01/2017 03:00,2,0.000,ALERT,213.51,300.27,59.981,1485936003,"201051344000853","219011344069620",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,615981.5,615981.5,23216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936045,1565028.00
02/01/2017 03:00,2,0.000,ALERT,212.61,298.77,59.991,1485936003,"201051344000685","219011344069620",0.00,-1.50,0,285.54,300.27,0.0,0.0,0.000,612460.6,612460.6,23476,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936046,1565029.00
02/01/2017 03:00,2,0.000,ALERT,212.61,298.77,59.986,1485936003,"201051344000917","219011344069620",0.00,-0.50,0,284.64,299.97,0.0,0.0,0.000,609408.1,609408.1,23487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936048,1565030.00
02/01/2017 03:00,2,0.000,ALERT,212.83,299.37,59.975,1485936003,"201051344001145","219011344069620",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,615440.0,615440.0,23345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936050,1565031.00
02/01/2017 03:00,2,0.000,ALERT,212.38,298.47,59.986,1485936003,"201051344000651","219011344069620",0.00,-3.00,0,284.94,299.97,0.0,0.0,0.000,607982.4,607982.4,23548,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936052,1565032.00
02/01/2017 03:00,2,0.000,ALERT,211.48,298.47,59.970,1485936003,"274151322000088","219011344069620",0.00,-0.50,0,285.24,300.27,0.0,0.0,0.000,831895.5,831895.5,23188,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936054,1565033.00
02/01/2017 03:00,2,0.000,ALERT,212.61,299.07,59.981,1485936003,"274151322000068","219011344069620",0.00,-0.50,0,284.64,299.67,0.0,0.0,0.000,721936.0,721936.0,23689,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936056,1565034.00
02/01/2017 03:00,2,0.000,ALERT,212.16,298.77,59.975,1485936003,"201051344001135","219011344069620",0.00,-1.50,0,285.84,300.87,0.0,0.0,0.000,603542.1,603542.1,23607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936057,1565035.00
02/01/2017 03:00,2,0.000,ALERT,212.61,301.17,59.986,1485936003,"201051344000594","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,619686.5,619686.5,23494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936059,1565036.00
02/01/2017 03:00,2,0.000,ALERT,212.61,298.77,59.981,1485936003,"201051344001203","219011344069620",0.00,-2.00,0,285.54,302.07,0.0,0.0,0.000,611916.4,611916.4,23593,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936061,1565037.00
02/01/2017 03:00,2,0.000,ALERT,211.93,299.37,59.975,1485936003,"274151322000054","219011344069620",0.00,-1.00,0,285.54,300.87,0.0,0.0,0.000,848162.9,848162.9,23247,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936063,1565038.00
02/01/2017 03:00,2,0.000,ALERT,213.06,299.97,59.986,1485936003,"201051344000867","219011344069620",0.00,-1.00,0,286.14,302.98,0.0,0.0,0.000,606046.1,606046.1,23584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936064,1565039.00
02/01/2017 03:00,2,0.000,ALERT,212.38,299.07,60.002,1485936003,"201051344001093","219011344069620",0.00,-1.00,0,285.54,300.27,0.0,0.0,0.000,609020.1,609020.1,23504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936066,1565040.00
02/01/2017 03:00,2,0.000,ALERT,212.83,300.57,59.975,1485936003,"201051344000900","219011344069620",0.00,-2.00,0,287.05,302.68,0.0,0.0,0.000,625032.2,625032.2,23129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936068,1565041.00
02/01/2017 03:00,2,0.000,ALERT,213.06,299.67,59.991,1485936003,"201051344000648","219011344069620",0.00,-2.50,0,286.44,302.68,0.0,0.0,0.000,614719.8,614719.8,23142,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936070,1565042.00
02/01/2017 03:00,2,0.000,ALERT,212.83,300.87,59.938,1485936003,"201051344000569","219011344069620",0.00,-2.00,0,287.65,303.88,0.0,0.0,0.000,625511.5,625511.5,23135,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936072,1565043.00
02/01/2017 03:00,2,0.000,ALERT,212.83,300.57,59.986,1485936003,"201051344000983","219011344069620",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,618219.6,618219.6,23279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936074,1565044.00
02/01/2017 03:00,2,0.000,ALERT,213.06,300.57,59.991,1485936003,"201051344001158","219011344069620",0.00,-2.50,0,286.44,302.07,0.0,0.0,0.000,606677.3,606677.3,23503,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936075,1565045.00
02/01/2017 03:00,2,0.000,ALERT,213.29,300.87,59.970,1485936003,"201051344000576","219011344069620",0.00,-2.00,0,287.35,302.68,0.0,0.0,0.000,617420.0,617420.0,23171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936077,1565046.00
02/01/2017 03:00,2,0.000,ALERT,211.93,298.17,59.981,1485936003,"274151322000087","219011344069620",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,820185.6,820185.6,23472,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936079,1565047.00
02/01/2017 03:15,2,0.000,ALERT,213.29,300.27,59.970,1485936903,"201051344000645","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,616667.2,616667.2,23159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936905,1565048.00
02/01/2017 03:15,2,0.000,ALERT,211.93,298.77,59.970,1485936903,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,846788.9,846788.9,23267,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936907,1565049.00
02/01/2017 03:15,2,0.000,ALERT,213.29,299.67,59.975,1485936903,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,605870.9,605870.9,23565,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936909,1565050.00
02/01/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1485936903,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,608736.6,608736.6,23533,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936911,1565051.00
02/01/2017 03:15,2,0.000,ALERT,212.16,299.07,59.965,1485936903,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,604600.9,604600.9,23506,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936912,1565052.00
02/01/2017 03:15,2,0.000,ALERT,211.70,299.67,59.965,1485936903,"274151322000052","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,875134.3,875134.3,23033,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936914,1565053.00
02/01/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1485936903,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,615167.3,615167.3,23589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936916,1565054.00
02/01/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1485936903,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,607954.6,607954.6,23408,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936918,1565055.00
02/01/2017 03:15,2,0.000,ALERT,212.83,299.97,59.959,1485936903,"201051344000582","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,599888.1,599888.1,23545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936920,1565056.00
02/01/2017 03:15,2,0.000,ALERT,211.93,299.07,59.954,1485936903,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,615180.6,615180.6,23492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936922,1565057.00
02/01/2017 03:15,2,0.000,ALERT,211.70,298.47,59.928,1485936903,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,720833.3,720833.3,23801,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936924,1565058.00
02/01/2017 03:15,2,0.000,ALERT,212.83,300.27,59.954,1485936903,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,624202.7,624202.7,23453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936925,1565059.00
02/01/2017 03:15,2,0.000,ALERT,212.16,299.37,59.954,1485936903,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,612166.7,612166.7,23559,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936927,1565060.00
02/01/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1485936903,"201051344000438","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,613213.4,613213.4,23567,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936929,1565061.00
02/01/2017 03:15,2,0.000,ALERT,212.61,298.47,60.002,1485936903,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,596464.3,596464.3,23697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936931,1565062.00
02/01/2017 03:15,2,0.000,ALERT,211.93,299.07,59.949,1485936903,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,866654.7,866654.7,23068,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936933,1565063.00
02/01/2017 03:15,2,0.000,ALERT,212.61,299.07,59.949,1485936903,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,924090.0,924090.0,23177,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936934,1565064.00
02/01/2017 03:15,2,0.000,ALERT,212.61,300.57,59.991,1485936903,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,607203.1,607203.1,23548,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936936,1565065.00
02/01/2017 03:15,2,0.000,ALERT,211.93,299.67,59.959,1485936903,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,915057.2,915057.2,23247,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936938,1565066.00
02/01/2017 03:15,2,0.000,ALERT,212.61,299.67,59.965,1485936903,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,568906.2,568906.2,23576,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936940,1565067.00
02/01/2017 03:15,2,0.000,ALERT,212.16,297.87,59.965,1485936903,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,613329.5,613329.5,23613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936942,1565068.00
02/01/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1485936903,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,617323.1,617323.1,23308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936944,1565069.00
02/01/2017 03:15,2,0.000,ALERT,213.29,299.97,60.002,1485936903,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,615981.5,615981.5,23218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936945,1565070.00
02/01/2017 03:15,2,0.000,ALERT,212.83,298.77,59.970,1485936903,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,612460.6,612460.6,23478,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936947,1565071.00
02/01/2017 03:15,2,0.000,ALERT,212.61,298.47,59.975,1485936903,"201051344000917","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,609408.1,609408.1,23489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936949,1565072.00
02/01/2017 03:15,2,0.000,ALERT,212.61,299.07,59.970,1485936903,"201051344001145","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,615440.0,615440.0,23347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936951,1565073.00
02/01/2017 03:15,2,0.000,ALERT,212.38,298.17,59.922,1485936903,"201051344000651","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,607982.4,607982.4,23550,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936953,1565074.00
02/01/2017 03:15,2,0.000,ALERT,211.93,298.47,59.959,1485936903,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,831895.5,831895.5,23190,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936954,1565075.00
02/01/2017 03:15,2,0.000,ALERT,212.83,298.47,59.965,1485936903,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,721936.0,721936.0,23691,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936956,1565076.00
02/01/2017 03:15,2,0.000,ALERT,211.93,298.47,59.933,1485936903,"201051344001135","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,603542.1,603542.1,23609,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936958,1565077.00
02/01/2017 03:15,2,0.000,ALERT,212.38,301.17,59.959,1485936903,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,619686.5,619686.5,23496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936960,1565078.00
02/01/2017 03:15,2,0.000,ALERT,212.38,298.47,59.938,1485936903,"201051344001203","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,611916.4,611916.4,23595,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936961,1565079.00
02/01/2017 03:15,2,0.000,ALERT,211.70,299.07,59.970,1485936903,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,848162.9,848162.9,23249,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936963,1565080.00
02/01/2017 03:15,2,0.000,ALERT,213.06,299.97,59.959,1485936903,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,606046.1,606046.1,23586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485936965,1565081.00
