ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 03:15,2,0.000,ALERT,212.38,298.77,59.981,1485936903,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,609020.1,609020.1,23506,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936967,1565082.00
02/01/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1485936903,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,625032.2,625032.2,23131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936969,1565083.00
02/01/2017 03:15,2,0.000,ALERT,213.06,299.37,59.981,1485936903,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,614719.8,614719.8,23144,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936971,1565084.00
02/01/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1485936903,"201051344000569","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,625511.5,625511.5,23137,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936972,1565085.00
02/01/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1485936903,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,618219.6,618219.6,23281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936974,1565086.00
02/01/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1485936903,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,606677.3,606677.3,23505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936976,1565087.00
02/01/2017 03:15,2,0.000,ALERT,213.29,300.87,60.028,1485936903,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,617420.0,617420.0,23173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936978,1565088.00
02/01/2017 03:15,2,0.000,ALERT,212.16,298.17,59.986,1485936903,"274151322000087","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,820185.6,820185.6,23474,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485936979,1565089.00
02/01/2017 03:30,2,0.000,ALERT,213.51,300.57,59.981,1485937804,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,616667.2,616667.2,23161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937806,1565090.00
02/01/2017 03:30,2,0.000,ALERT,212.16,298.77,59.986,1485937804,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,846788.9,846788.9,23269,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937808,1565091.00
02/01/2017 03:30,2,0.000,ALERT,213.74,300.57,59.949,1485937804,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,605870.9,605870.9,23567,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937809,1565092.00
02/01/2017 03:30,2,0.000,ALERT,213.29,300.57,60.018,1485937804,"201051344000469","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,608736.6,608736.6,23535,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937811,1565093.00
02/01/2017 03:30,2,0.000,ALERT,212.16,299.37,59.986,1485937804,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,604600.9,604600.9,23508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937813,1565094.00
02/01/2017 03:30,2,0.000,ALERT,211.93,299.97,59.991,1485937804,"274151322000052","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,875134.3,875134.3,23035,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937815,1565095.00
02/01/2017 03:30,2,0.000,ALERT,212.61,299.67,59.996,1485937804,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,615167.3,615167.3,23591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937817,1565096.00
02/01/2017 03:30,2,0.000,ALERT,212.61,299.97,59.981,1485937804,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,607954.6,607954.6,23410,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937819,1565097.00
02/01/2017 03:30,2,0.000,ALERT,212.83,300.27,59.949,1485937804,"201051344000582","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,599888.1,599888.1,23547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937821,1565098.00
02/01/2017 03:30,2,0.000,ALERT,212.16,299.37,60.002,1485937804,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,615180.6,615180.6,23494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937822,1565099.00
02/01/2017 03:30,2,0.000,ALERT,212.16,298.77,59.996,1485937804,"274151322000094","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,720833.3,720833.3,23803,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937824,1565100.00
02/01/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1485937804,"201051344000579","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,624202.7,624202.7,23455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937826,1565101.00
02/01/2017 03:30,2,0.000,ALERT,212.16,299.67,60.002,1485937804,"201051344000890","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,612166.7,612166.7,23561,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937828,1565102.00
02/01/2017 03:30,2,0.000,ALERT,212.61,299.37,59.991,1485937804,"201051344000438","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,613213.4,613213.4,23569,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937829,1565103.00
02/01/2017 03:30,2,0.000,ALERT,212.83,299.07,59.986,1485937804,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,596464.3,596464.3,23699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937831,1565104.00
02/01/2017 03:30,2,0.000,ALERT,212.16,299.07,59.986,1485937804,"274151322000083","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,866654.7,866654.7,23070,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937833,1565105.00
02/01/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1485937804,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,924090.0,924090.0,23179,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937835,1565106.00
02/01/2017 03:30,2,0.000,ALERT,213.06,301.47,59.986,1485937804,"201051344000868","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,607203.1,607203.1,23550,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937837,1565107.00
02/01/2017 03:30,2,0.000,ALERT,212.16,299.97,59.981,1485937804,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,915057.2,915057.2,23249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937838,1565108.00
02/01/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1485937804,"201051344000988","219011344069620",0.00,-2.00,0,295.16,302.07,0.0,0.0,0.000,568906.2,568906.2,23578,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937840,1565109.00
02/01/2017 03:30,2,0.000,ALERT,212.16,298.17,59.959,1485937804,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,613329.5,613329.5,23615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937842,1565110.00
02/01/2017 03:30,2,0.000,ALERT,212.83,300.57,59.954,1485937804,"201051344000458","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,617323.1,617323.1,23310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937844,1565111.00
02/01/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1485937804,"201051344000853","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,615981.5,615981.5,23220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937846,1565112.00
02/01/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1485937804,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,612460.6,612460.6,23480,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937848,1565113.00
02/01/2017 03:30,2,0.000,ALERT,212.61,299.07,59.944,1485937804,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,609408.1,609408.1,23491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937849,1565114.00
02/01/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1485937804,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,615440.0,615440.0,23349,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937851,1565115.00
02/01/2017 03:30,2,0.000,ALERT,212.38,298.17,59.986,1485937804,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,607982.4,607982.4,23552,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937853,1565116.00
02/01/2017 03:30,2,0.000,ALERT,211.70,298.47,59.959,1485937804,"274151322000088","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,831895.5,831895.5,23192,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937855,1565117.00
02/01/2017 03:30,2,0.000,ALERT,212.61,298.47,59.981,1485937804,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,721936.0,721936.0,23693,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937857,1565118.00
02/01/2017 03:30,2,0.000,ALERT,211.93,299.07,59.975,1485937804,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,603542.1,603542.1,23611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937859,1565119.00
02/01/2017 03:30,2,0.000,ALERT,212.61,301.17,59.944,1485937804,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,619686.5,619686.5,23498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937860,1565120.00
02/01/2017 03:30,2,0.000,ALERT,212.38,298.77,59.970,1485937804,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,611916.4,611916.4,23597,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937862,1565121.00
02/01/2017 03:30,2,0.000,ALERT,211.93,299.07,60.007,1485937804,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,848162.9,848162.9,23251,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937864,1565122.00
02/01/2017 03:30,2,0.000,ALERT,213.29,299.97,59.970,1485937804,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,606046.1,606046.1,23588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937866,1565123.00
02/01/2017 03:30,2,0.000,ALERT,212.16,299.07,59.970,1485937804,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,609020.1,609020.1,23508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937867,1565124.00
02/01/2017 03:30,2,0.000,ALERT,212.83,300.27,59.965,1485937804,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,625032.2,625032.2,23133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937869,1565125.00
02/01/2017 03:30,2,0.000,ALERT,213.06,299.97,59.975,1485937804,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,614719.8,614719.8,23146,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937871,1565126.00
02/01/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1485937804,"201051344000569","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,625511.5,625511.5,23139,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937873,1565127.00
02/01/2017 03:30,2,0.000,ALERT,213.06,300.87,59.965,1485937804,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,618219.6,618219.6,23283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937875,1565128.00
02/01/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1485937804,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,606677.3,606677.3,23507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937876,1565129.00
02/01/2017 03:30,2,0.000,ALERT,213.29,300.87,59.959,1485937804,"201051344000576","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,617420.0,617420.0,23175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485937878,1565130.00
02/01/2017 03:30,2,0.000,ALERT,211.93,297.87,59.996,1485937804,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,820185.6,820185.6,23476,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485937880,1565131.00
02/01/2017 03:45,2,0.000,ALERT,213.51,300.27,59.975,1485938704,"201051344000645","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,616667.2,616667.2,23163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938706,1565132.00
02/01/2017 03:45,2,0.000,ALERT,212.16,298.47,59.949,1485938704,"274151322000085","219011344069620",0.00,-2.00,0,296.36,303.58,0.0,0.0,0.000,846788.9,846788.9,23271,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938707,1565133.00
02/01/2017 03:45,2,0.000,ALERT,213.74,300.27,60.007,1485938704,"201051344000633","219011344069620",0.00,-3.00,0,296.96,303.58,0.0,0.0,0.000,605870.9,605870.9,23569,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938709,1565134.00
02/01/2017 03:45,2,0.000,ALERT,213.29,300.57,59.959,1485938704,"201051344000469","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,608736.6,608736.6,23537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938711,1565135.00
02/01/2017 03:45,2,0.000,ALERT,211.93,298.77,59.981,1485938704,"201051344000646","219011344069620",0.00,-3.00,0,296.66,311.69,0.0,0.0,0.000,604600.9,604600.9,23510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938713,1565136.00
02/01/2017 03:45,2,0.000,ALERT,211.93,299.37,59.975,1485938704,"274151322000052","219011344069620",0.00,-2.50,0,296.06,304.48,0.0,0.0,0.000,875134.3,875134.3,23037,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938715,1565137.00
02/01/2017 03:45,2,0.000,ALERT,212.16,299.07,59.991,1485938704,"201051344000585","219011344069620",0.00,-2.50,0,296.66,311.09,0.0,0.0,0.000,615167.3,615167.3,23593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938716,1565138.00
02/01/2017 03:45,2,0.000,ALERT,211.93,298.77,59.954,1485938704,"201051344001230","219011344069620",0.00,-2.50,0,297.26,312.89,0.0,0.0,0.000,607954.6,607954.6,23412,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938718,1565139.00
02/01/2017 03:45,2,0.000,ALERT,212.61,299.67,59.959,1485938704,"201051344000582","219011344069620",0.00,-3.50,0,297.87,312.59,0.0,0.0,0.000,599888.1,599888.1,23549,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485938720,1565140.00
02/01/2017 03:45,2,0.000,ALERT,211.70,298.77,59.975,1485938704,"201051344000955","219011344069620",0.00,-2.50,0,296.96,311.99,0.0,0.0,0.000,615180.6,615180.6,23496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938722,1565141.00
02/01/2017 03:45,2,0.000,ALERT,212.16,297.87,59.975,1485938704,"274151322000094","219011344069620",0.00,-3.00,0,295.76,303.28,0.0,0.0,0.000,720833.3,720833.3,23805,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938724,1565142.00
02/01/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1485938704,"201051344000579","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,624202.7,624202.7,23457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938725,1565143.00
02/01/2017 03:45,2,0.000,ALERT,211.93,299.07,59.975,1485938704,"201051344000890","219011344069620",0.00,-2.00,0,297.57,313.50,0.0,0.0,0.000,612166.7,612166.7,23563,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938727,1565144.00
02/01/2017 03:45,2,0.000,ALERT,212.16,298.47,59.975,1485938704,"201051344000438","219011344069620",0.00,-3.00,0,296.96,312.29,0.0,0.0,0.000,613213.4,613213.4,23571,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938729,1565145.00
02/01/2017 03:45,2,0.000,ALERT,212.38,298.47,59.996,1485938704,"201051344000417","219011344069620",0.00,-2.50,0,296.66,311.69,0.0,0.0,0.000,596464.3,596464.3,23701,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938731,1565146.00
02/01/2017 03:45,2,0.000,ALERT,212.16,298.47,59.970,1485938704,"274151322000083","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,866654.7,866654.7,23072,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938733,1565147.00
02/01/2017 03:45,2,0.000,ALERT,212.61,298.47,59.981,1485938704,"274151322000076","219011344069620",0.00,-2.50,0,296.66,303.88,0.0,0.0,0.000,924090.0,924090.0,23181,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938734,1565148.00
02/01/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1485938704,"201051344000868","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,607203.1,607203.1,23552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938736,1565149.00
02/01/2017 03:45,2,0.000,ALERT,211.93,299.07,59.981,1485938704,"274151322000095","219011344069620",0.00,-3.00,0,297.57,305.08,0.0,0.0,0.000,915057.2,915057.2,23251,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938738,1565150.00
02/01/2017 03:45,2,0.000,ALERT,212.83,300.27,59.981,1485938704,"201051344000988","219011344069620",0.00,-2.50,0,296.06,303.58,0.0,0.0,0.000,568906.2,568906.2,23580,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938740,1565151.00
02/01/2017 03:45,2,0.000,ALERT,211.93,298.17,59.949,1485938704,"201051344001025","219011344069620",0.00,-3.00,0,296.36,311.99,0.0,0.0,0.000,613329.5,613329.5,23617,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485938742,1565152.00
02/01/2017 03:45,2,0.000,ALERT,213.06,300.57,59.981,1485938704,"201051344000458","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,617323.1,617323.1,23312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938743,1565153.00
02/01/2017 03:45,2,0.000,ALERT,213.51,300.27,59.986,1485938704,"201051344000853","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,615981.5,615981.5,23222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938745,1565154.00
02/01/2017 03:45,2,0.000,ALERT,212.38,298.77,60.002,1485938704,"201051344000685","219011344069620",0.00,-2.50,0,296.96,312.59,0.0,0.0,0.000,612460.6,612460.6,23482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938747,1565155.00
02/01/2017 03:45,2,0.000,ALERT,212.16,298.17,60.007,1485938704,"201051344000917","219011344069620",0.00,-1.50,0,295.76,310.49,0.0,0.0,0.000,609408.1,609408.1,23493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938749,1565156.00
02/01/2017 03:45,2,0.000,ALERT,212.16,298.77,59.991,1485938704,"201051344001145","219011344069620",0.00,-3.00,0,297.26,313.20,0.0,0.0,0.000,615440.0,615440.0,23351,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938750,1565157.00
02/01/2017 03:45,2,0.000,ALERT,211.93,298.17,60.007,1485938704,"201051344000651","219011344069620",0.00,-4.00,0,296.36,311.09,0.0,0.0,0.000,607982.4,607982.4,23554,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485938752,1565158.00
02/01/2017 03:45,2,0.000,ALERT,211.70,298.47,59.986,1485938704,"274151322000088","219011344069620",0.00,-1.50,0,295.76,303.88,0.0,0.0,0.000,831895.5,831895.5,23194,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938754,1565159.00
02/01/2017 03:45,2,0.000,ALERT,212.83,297.26,59.986,1485938704,"274151322000068","219011344069620",0.00,-1.50,0,295.46,303.28,0.0,0.0,0.000,721936.0,721936.0,23695,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938756,1565160.00
02/01/2017 03:45,2,0.000,ALERT,211.70,298.47,60.012,1485938704,"201051344001135","219011344069620",0.00,-3.00,0,296.96,311.99,0.0,0.0,0.000,603542.1,603542.1,23613,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938758,1565161.00
02/01/2017 03:45,2,0.000,ALERT,212.61,300.57,60.039,1485938704,"201051344000594","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,619686.5,619686.5,23500,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938760,1565162.00
02/01/2017 03:45,2,0.000,ALERT,212.16,298.17,59.986,1485938704,"201051344001203","219011344069620",0.00,-3.00,0,296.66,313.20,0.0,0.0,0.000,611916.4,611916.4,23599,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485938761,1565163.00
02/01/2017 03:45,2,0.000,ALERT,211.93,298.17,59.981,1485938704,"274151322000054","219011344069620",0.00,-1.50,0,296.36,304.48,0.0,0.0,0.000,848162.9,848162.9,23253,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938763,1565164.00
02/01/2017 03:45,2,0.000,ALERT,213.29,299.67,59.996,1485938704,"201051344000867","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,606046.1,606046.1,23590,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938765,1565165.00
02/01/2017 03:45,2,0.000,ALERT,211.93,298.77,59.991,1485938704,"201051344001093","219011344069620",0.00,-1.50,0,296.66,311.09,0.0,0.0,0.000,609020.1,609020.1,23510,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938767,1565166.00
02/01/2017 03:45,2,0.000,ALERT,213.06,300.27,59.981,1485938704,"201051344000900","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,625032.2,625032.2,23135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938769,1565167.00
02/01/2017 03:45,2,0.000,ALERT,213.29,299.37,59.986,1485938704,"201051344000648","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,614719.8,614719.8,23148,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485938771,1565168.00
02/01/2017 03:45,2,0.000,ALERT,213.06,300.87,59.991,1485938704,"201051344000569","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,625511.5,625511.5,23141,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938772,1565169.00
02/01/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1485938704,"201051344000983","219011344069620",0.00,-2.50,0,298.17,304.78,0.0,0.0,0.000,618219.6,618219.6,23285,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938774,1565170.00
02/01/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1485938704,"201051344001158","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,606677.3,606677.3,23509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938776,1565171.00
02/01/2017 03:45,2,0.000,ALERT,213.74,300.87,59.981,1485938704,"201051344000576","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,617420.0,617420.0,23177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938778,1565172.00
02/01/2017 03:45,2,0.000,ALERT,212.16,296.96,59.975,1485938704,"274151322000087","219011344069620",0.00,-1.50,0,295.16,303.28,0.0,0.0,0.000,820185.6,820185.6,23478,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485938780,1565173.00
02/01/2017 04:00,2,0.000,ALERT,213.51,300.57,59.986,1485939603,"201051344000645","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,616667.2,616667.2,23165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939605,1565174.00
02/01/2017 04:00,2,0.000,ALERT,211.93,298.77,59.975,1485939603,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,846788.9,846788.9,23273,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939607,1565175.00
02/01/2017 04:00,2,0.000,ALERT,213.74,300.57,59.991,1485939603,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,605870.9,605870.9,23571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939609,1565176.00
02/01/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1485939603,"201051344000469","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,608736.6,608736.6,23539,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939611,1565177.00
02/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.986,1485939603,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,604600.9,604600.9,23512,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939613,1565178.00
02/01/2017 04:00,2,0.000,ALERT,211.70,299.67,59.981,1485939603,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,875134.3,875134.3,23039,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939614,1565179.00
02/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1485939603,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,615167.3,615167.3,23595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939616,1565180.00
02/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.996,1485939603,"201051344001230","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,607954.6,607954.6,23414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939618,1565181.00
02/01/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1485939603,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,599888.1,599888.1,23551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939620,1565182.00
02/01/2017 04:00,2,0.000,ALERT,211.93,299.37,59.996,1485939603,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,615180.6,615180.6,23498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939622,1565183.00
02/01/2017 04:00,2,0.000,ALERT,211.93,298.17,59.949,1485939603,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,720833.3,720833.3,23807,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939624,1565184.00
02/01/2017 04:00,2,0.000,ALERT,213.06,301.47,59.970,1485939603,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,624202.7,624202.7,23459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939625,1565185.00
02/01/2017 04:00,2,0.000,ALERT,212.16,299.67,59.981,1485939603,"201051344000890","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,612166.7,612166.7,23565,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939627,1565186.00
02/01/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1485939603,"201051344000438","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,613213.4,613213.4,23573,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939629,1565187.00
02/01/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1485939603,"201051344000417","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,596464.3,596464.3,23703,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939631,1565188.00
02/01/2017 04:00,2,0.000,ALERT,212.16,299.67,59.965,1485939603,"274151322000083","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,866654.7,866654.7,23074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939633,1565189.00
02/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1485939603,"274151322000076","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,924090.0,924090.0,23183,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939634,1565190.00
02/01/2017 04:00,2,0.000,ALERT,212.83,301.47,59.975,1485939603,"201051344000868","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,607203.1,607203.1,23554,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939636,1565191.00
02/01/2017 04:00,2,0.000,ALERT,211.70,299.37,59.975,1485939603,"274151322000095","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,915057.2,915057.2,23253,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939638,1565192.00
02/01/2017 04:00,2,0.000,ALERT,212.83,300.57,59.975,1485939603,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,568906.2,568906.2,23582,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939640,1565193.00
02/01/2017 04:00,2,0.000,ALERT,212.16,298.77,59.970,1485939603,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,613329.5,613329.5,23619,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939642,1565194.00
02/01/2017 04:00,2,0.000,ALERT,212.83,300.87,59.975,1485939603,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,617323.1,617323.1,23314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939643,1565195.00
02/01/2017 04:00,2,0.000,ALERT,213.29,300.57,59.965,1485939603,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,615981.5,615981.5,23224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939645,1565196.00
02/01/2017 04:00,2,0.000,ALERT,212.61,299.37,59.975,1485939603,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,612460.6,612460.6,23484,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939647,1565197.00
02/01/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1485939603,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,609408.1,609408.1,23495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939649,1565198.00
02/01/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1485939603,"201051344001145","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,615440.0,615440.0,23353,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939651,1565199.00
02/01/2017 04:00,2,0.000,ALERT,212.38,298.47,59.975,1485939603,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,607982.4,607982.4,23556,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939652,1565200.00
02/01/2017 04:00,2,0.000,ALERT,211.48,298.17,59.949,1485939603,"274151322000088","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,831895.5,831895.5,23196,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939654,1565201.00
02/01/2017 04:00,2,0.000,ALERT,212.61,298.17,59.959,1485939603,"274151322000068","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,721936.0,721936.0,23697,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939656,1565202.00
02/01/2017 04:00,2,0.000,ALERT,211.93,299.37,59.938,1485939603,"201051344001135","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,603542.1,603542.1,23615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939658,1565203.00
02/01/2017 04:00,2,0.000,ALERT,212.61,301.47,59.959,1485939603,"201051344000594","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,619686.5,619686.5,23502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939660,1565204.00
02/01/2017 04:00,2,0.000,ALERT,212.61,299.07,59.949,1485939603,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,611916.4,611916.4,23601,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939661,1565205.00
02/01/2017 04:00,2,0.000,ALERT,211.70,298.77,59.965,1485939603,"274151322000054","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,848162.9,848162.9,23255,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939663,1565206.00
02/01/2017 04:00,2,0.000,ALERT,213.06,300.57,59.954,1485939603,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,606046.1,606046.1,23592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939665,1565207.00
02/01/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1485939603,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,609020.1,609020.1,23512,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939667,1565208.00
02/01/2017 04:00,2,0.000,ALERT,212.83,300.87,59.912,1485939603,"201051344000900","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,625032.2,625032.2,23137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939669,1565209.00
02/01/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1485939603,"201051344000648","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,614719.8,614719.8,23150,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939670,1565210.00
02/01/2017 04:00,2,0.000,ALERT,212.83,301.17,59.949,1485939603,"201051344000569","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,625511.5,625511.5,23143,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939672,1565211.00
02/01/2017 04:00,2,0.000,ALERT,212.83,300.87,59.954,1485939603,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,618219.6,618219.6,23287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939674,1565212.00
02/01/2017 04:00,2,0.000,ALERT,213.06,300.57,59.981,1485939603,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,606677.3,606677.3,23511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939676,1565213.00
02/01/2017 04:00,2,0.000,ALERT,213.29,300.87,59.938,1485939603,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,617420.0,617420.0,23179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485939678,1565214.00
02/01/2017 04:00,2,0.000,ALERT,212.16,298.17,59.949,1485939603,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,820185.6,820185.6,23480,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485939679,1565215.00
02/01/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1485940504,"201051344000645","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,616667.2,616667.2,23167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940506,1565216.00
02/01/2017 04:15,2,0.000,ALERT,211.93,298.77,59.986,1485940504,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,846788.9,846788.9,23275,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485940508,1565217.00
02/01/2017 04:15,2,0.000,ALERT,213.51,299.97,59.986,1485940504,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,605870.9,605870.9,23573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940509,1565218.00
02/01/2017 04:15,2,0.000,ALERT,213.06,299.97,59.991,1485940504,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,608736.6,608736.6,23541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940511,1565219.00
02/01/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1485940504,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,604600.9,604600.9,23514,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940513,1565220.00
02/01/2017 04:15,2,0.000,ALERT,211.70,298.47,59.954,1485940504,"274151322000052","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,875134.3,875134.3,23041,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940515,1565221.00
02/01/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1485940504,"201051344000585","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,615167.3,615167.3,23597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940517,1565222.00
02/01/2017 04:15,2,0.000,ALERT,212.38,299.97,59.996,1485940504,"201051344001230","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,607954.6,607954.6,23416,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940518,1565223.00
02/01/2017 04:15,2,0.000,ALERT,212.61,299.97,60.023,1485940504,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,599888.1,599888.1,23553,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940520,1565224.00
02/01/2017 04:15,2,0.000,ALERT,211.70,299.07,59.991,1485940504,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,615180.6,615180.6,23500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940522,1565225.00
02/01/2017 04:15,2,0.000,ALERT,211.70,297.87,59.970,1485940504,"274151322000094","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,720833.3,720833.3,23809,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940524,1565226.00
