ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 04:15,2,0.000,ALERT,212.83,300.87,60.012,1485940504,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,624202.7,624202.7,23461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485940526,1565227.00
02/01/2017 04:15,2,0.000,ALERT,211.93,299.67,59.986,1485940504,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,612166.7,612166.7,23567,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485940527,1565228.00
02/01/2017 04:15,2,0.000,ALERT,212.38,299.37,59.981,1485940504,"201051344000438","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,613213.4,613213.4,23575,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940529,1565229.00
02/01/2017 04:15,2,0.000,ALERT,212.38,298.77,59.986,1485940504,"201051344000417","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,596464.3,596464.3,23705,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485940531,1565230.00
02/01/2017 04:15,2,0.000,ALERT,212.38,299.07,60.023,1485940504,"274151322000083","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,866654.7,866654.7,23076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940533,1565231.00
02/01/2017 04:15,2,0.000,ALERT,212.83,299.37,59.938,1485940504,"274151322000076","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,924090.0,924090.0,23185,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940534,1565232.00
02/01/2017 04:15,2,0.000,ALERT,213.06,301.17,59.991,1485940504,"201051344000868","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,607203.1,607203.1,23556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485940536,1565233.00
02/01/2017 04:15,2,0.000,ALERT,212.16,299.97,59.986,1485940504,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,915057.2,915057.2,23255,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940538,1565234.00
02/01/2017 04:15,2,0.000,ALERT,212.83,300.27,59.975,1485940504,"201051344000988","219011344069620",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,568906.2,568906.2,23584,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940540,1565235.00
02/01/2017 04:15,2,0.000,ALERT,211.93,298.17,59.975,1485940504,"201051344001025","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,613329.5,613329.5,23621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940542,1565236.00
02/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1485940504,"201051344000458","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,617323.1,617323.1,23316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940544,1565237.00
02/01/2017 04:15,2,0.000,ALERT,213.51,300.27,59.933,1485940504,"201051344000853","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,615981.5,615981.5,23226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485940546,1565238.00
02/01/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1485940504,"201051344000685","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,612460.6,612460.6,23486,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940547,1565239.00
02/01/2017 04:15,2,0.000,ALERT,212.38,298.47,59.986,1485940504,"201051344000917","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,609408.1,609408.1,23497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940549,1565240.00
02/01/2017 04:15,2,0.000,ALERT,212.16,299.07,59.975,1485940504,"201051344001145","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,615440.0,615440.0,23355,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940551,1565241.00
02/01/2017 04:15,2,0.000,ALERT,212.16,298.47,59.981,1485940504,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,607982.4,607982.4,23558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940553,1565242.00
02/01/2017 04:15,2,0.000,ALERT,211.48,298.77,59.981,1485940504,"274151322000088","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,831895.5,831895.5,23198,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940555,1565243.00
02/01/2017 04:15,2,0.000,ALERT,212.61,298.17,59.981,1485940504,"274151322000068","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,721936.0,721936.0,23699,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940556,1565244.00
02/01/2017 04:15,2,0.000,ALERT,211.70,299.07,59.991,1485940504,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,603542.1,603542.1,23617,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940558,1565245.00
02/01/2017 04:15,2,0.000,ALERT,212.38,300.57,59.981,1485940504,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,619686.5,619686.5,23504,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940560,1565246.00
02/01/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1485940504,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,611916.4,611916.4,23603,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940562,1565247.00
02/01/2017 04:15,2,0.000,ALERT,211.93,299.37,59.970,1485940504,"274151322000054","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,848162.9,848162.9,23257,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940564,1565248.00
02/01/2017 04:15,2,0.000,ALERT,213.06,299.97,59.944,1485940504,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,606046.1,606046.1,23594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940566,1565249.00
02/01/2017 04:15,2,0.000,ALERT,211.93,298.77,60.002,1485940504,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,609020.1,609020.1,23514,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940567,1565250.00
02/01/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1485940504,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,625032.2,625032.2,23139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940569,1565251.00
02/01/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1485940504,"201051344000648","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,614719.8,614719.8,23152,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940571,1565252.00
02/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.965,1485940504,"201051344000569","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,625511.5,625511.5,23145,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940573,1565253.00
02/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1485940504,"201051344000983","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,618219.6,618219.6,23289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940574,1565254.00
02/01/2017 04:15,2,0.000,ALERT,213.06,300.27,59.959,1485940504,"201051344001158","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,606677.3,606677.3,23513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940576,1565255.00
02/01/2017 04:15,2,0.000,ALERT,213.29,300.57,59.959,1485940504,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,617420.0,617420.0,23181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940578,1565256.00
02/01/2017 04:15,2,0.000,ALERT,212.16,297.57,59.975,1485940504,"274151322000087","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,820185.6,820185.6,23482,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485940580,1565257.00
02/01/2017 04:30,2,0.000,ALERT,213.06,299.67,59.959,1485941404,"201051344000645","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,616667.2,616667.2,23169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941406,1565258.00
02/01/2017 04:30,2,0.000,ALERT,211.93,298.47,59.933,1485941404,"274151322000085","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,846788.9,846788.9,23277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941408,1565259.00
02/01/2017 04:30,2,0.000,ALERT,213.29,299.97,60.012,1485941404,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,605870.9,605870.9,23575,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941409,1565260.00
02/01/2017 04:30,2,0.000,ALERT,212.83,299.97,59.986,1485941404,"201051344000469","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,608736.6,608736.6,23543,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941411,1565261.00
02/01/2017 04:30,2,0.000,ALERT,211.48,298.47,59.970,1485941404,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,604600.9,604600.9,23516,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941413,1565262.00
02/01/2017 04:30,2,0.000,ALERT,211.70,298.77,59.959,1485941404,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,875134.3,875134.3,23043,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941415,1565263.00
02/01/2017 04:30,2,0.000,ALERT,211.93,298.77,59.970,1485941404,"201051344000585","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,615167.3,615167.3,23599,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941417,1565264.00
02/01/2017 04:30,2,0.000,ALERT,211.70,299.37,59.970,1485941404,"201051344001230","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,607954.6,607954.6,23418,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941419,1565265.00
02/01/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1485941404,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,599888.1,599888.1,23555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941421,1565266.00
02/01/2017 04:30,2,0.000,ALERT,211.48,298.77,59.970,1485941404,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,615180.6,615180.6,23502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941422,1565267.00
02/01/2017 04:30,2,0.000,ALERT,211.93,297.26,59.949,1485941404,"274151322000094","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,720833.3,720833.3,23811,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941424,1565268.00
02/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.949,1485941404,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,624202.7,624202.7,23463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941426,1565269.00
02/01/2017 04:30,2,0.000,ALERT,211.48,299.07,59.959,1485941404,"201051344000890","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,612166.7,612166.7,23569,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941428,1565270.00
02/01/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1485941404,"201051344000438","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,613213.4,613213.4,23577,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941429,1565271.00
02/01/2017 04:30,2,0.000,ALERT,212.16,298.47,59.965,1485941404,"201051344000417","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,596464.3,596464.3,23707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941431,1565272.00
02/01/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1485941404,"274151322000083","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,866654.7,866654.7,23078,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941433,1565273.00
02/01/2017 04:30,2,0.000,ALERT,212.83,298.47,59.954,1485941404,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,924090.0,924090.0,23187,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941435,1565274.00
02/01/2017 04:30,2,0.000,ALERT,212.61,300.57,59.996,1485941404,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,607203.1,607203.1,23558,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941437,1565275.00
02/01/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1485941404,"274151322000095","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,915057.2,915057.2,23257,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941438,1565276.00
02/01/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1485941404,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,568906.2,568906.2,23586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941441,1565277.00
02/01/2017 04:30,2,0.000,ALERT,211.70,298.17,59.965,1485941404,"201051344001025","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,613329.5,613329.5,23623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941442,1565278.00
02/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1485941404,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,617323.1,617323.1,23318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941444,1565279.00
02/01/2017 04:30,2,0.000,ALERT,213.29,299.97,59.949,1485941404,"201051344000853","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,615981.5,615981.5,23228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941446,1565280.00
02/01/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1485941404,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,612460.6,612460.6,23488,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941448,1565281.00
02/01/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1485941404,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,609408.1,609408.1,23499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941449,1565282.00
02/01/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1485941404,"201051344001145","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,615440.0,615440.0,23357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941451,1565283.00
02/01/2017 04:30,2,0.000,ALERT,211.93,298.17,59.965,1485941404,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,607982.4,607982.4,23560,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941453,1565284.00
02/01/2017 04:30,2,0.000,ALERT,211.70,298.17,59.949,1485941404,"274151322000088","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,831895.5,831895.5,23200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941455,1565285.00
02/01/2017 04:30,2,0.000,ALERT,212.83,297.57,59.965,1485941404,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,721936.0,721936.0,23701,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941457,1565286.00
02/01/2017 04:30,2,0.000,ALERT,211.48,298.77,59.965,1485941404,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,603542.1,603542.1,23619,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941458,1565287.00
02/01/2017 04:30,2,0.000,ALERT,212.38,300.87,59.991,1485941404,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,619686.5,619686.5,23506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941460,1565288.00
02/01/2017 04:30,2,0.000,ALERT,211.93,298.47,59.965,1485941404,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,611916.4,611916.4,23605,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941462,1565289.00
02/01/2017 04:30,2,0.000,ALERT,211.93,298.47,59.965,1485941404,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,848162.9,848162.9,23259,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941464,1565290.00
02/01/2017 04:30,2,0.000,ALERT,213.06,299.67,60.012,1485941404,"201051344000867","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,606046.1,606046.1,23596,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941466,1565291.00
02/01/2017 04:30,2,0.000,ALERT,211.70,299.07,59.965,1485941404,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,609020.1,609020.1,23516,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941467,1565292.00
02/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1485941404,"201051344000900","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,625032.2,625032.2,23141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941469,1565293.00
02/01/2017 04:30,2,0.000,ALERT,212.83,299.37,59.975,1485941404,"201051344000648","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,614719.8,614719.8,23154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485941471,1565294.00
02/01/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1485941404,"201051344000569","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,625511.5,625511.5,23147,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941473,1565295.00
02/01/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1485941404,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,618219.6,618219.6,23291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941475,1565296.00
02/01/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1485941404,"201051344001158","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,606677.3,606677.3,23515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941476,1565297.00
02/01/2017 04:30,2,0.000,ALERT,213.29,300.57,59.981,1485941404,"201051344000576","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,617420.0,617420.0,23183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941478,1565298.00
02/01/2017 04:30,2,0.000,ALERT,212.16,298.17,59.970,1485941404,"274151322000087","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,820185.6,820185.6,23484,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485941480,1565299.00
02/01/2017 04:45,2,0.000,ALERT,213.06,299.97,59.959,1485942304,"201051344000645","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,616667.2,616667.2,23171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942306,1565300.00
02/01/2017 04:45,2,0.000,ALERT,211.93,297.87,59.965,1485942304,"274151322000085","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,846788.9,846788.9,23279,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942308,1565301.00
02/01/2017 04:45,2,0.000,ALERT,213.29,299.67,59.970,1485942304,"201051344000633","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,605870.9,605870.9,23577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942309,1565302.00
02/01/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1485942304,"201051344000469","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,608736.6,608736.6,23545,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942311,1565303.00
02/01/2017 04:45,2,0.000,ALERT,211.48,298.47,59.959,1485942304,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,604600.9,604600.9,23518,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942313,1565304.00
02/01/2017 04:45,2,0.000,ALERT,211.70,297.87,59.959,1485942304,"274151322000052","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,875134.3,875134.3,23045,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942315,1565305.00
02/01/2017 04:45,2,0.000,ALERT,211.70,298.17,59.949,1485942304,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,615167.3,615167.3,23601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942317,1565306.00
02/01/2017 04:45,2,0.000,ALERT,211.70,298.77,59.965,1485942304,"201051344001230","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,607954.6,607954.6,23420,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942319,1565307.00
02/01/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1485942304,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,599888.1,599888.1,23557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942320,1565308.00
02/01/2017 04:45,2,0.000,ALERT,211.25,298.17,59.996,1485942304,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,615180.6,615180.6,23504,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942322,1565309.00
02/01/2017 04:45,2,0.000,ALERT,211.93,297.26,59.959,1485942304,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,720833.3,720833.3,23813,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942324,1565310.00
02/01/2017 04:45,2,0.000,ALERT,212.83,300.87,59.965,1485942304,"201051344000579","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,624202.7,624202.7,23465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942326,1565311.00
02/01/2017 04:45,2,0.000,ALERT,211.25,298.47,59.922,1485942304,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,612166.7,612166.7,23571,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942328,1565312.00
02/01/2017 04:45,2,0.000,ALERT,211.70,298.17,59.991,1485942304,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,613213.4,613213.4,23579,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942329,1565313.00
02/01/2017 04:45,2,0.000,ALERT,211.93,297.87,59.991,1485942304,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,596464.3,596464.3,23709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942331,1565314.00
02/01/2017 04:45,2,0.000,ALERT,211.93,298.17,59.981,1485942304,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,866654.7,866654.7,23080,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942333,1565315.00
02/01/2017 04:45,2,0.000,ALERT,212.61,298.17,59.965,1485942304,"274151322000076","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,924090.0,924090.0,23189,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942335,1565316.00
02/01/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1485942304,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,607203.1,607203.1,23560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942337,1565317.00
02/01/2017 04:45,2,0.000,ALERT,211.93,299.07,59.949,1485942304,"274151322000095","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,915057.2,915057.2,23259,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942339,1565318.00
02/01/2017 04:45,2,0.000,ALERT,212.61,299.97,59.959,1485942304,"201051344000988","219011344069620",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,568906.2,568906.2,23588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942341,1565319.00
02/01/2017 04:45,2,0.000,ALERT,211.48,297.26,59.907,1485942304,"201051344001025","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,613329.5,613329.5,23625,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942342,1565320.00
02/01/2017 04:45,2,0.000,ALERT,212.61,299.97,59.981,1485942304,"201051344000458","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,617323.1,617323.1,23320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942344,1565321.00
02/01/2017 04:45,2,0.000,ALERT,213.29,299.97,59.917,1485942304,"201051344000853","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,615981.5,615981.5,23230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942346,1565322.00
02/01/2017 04:45,2,0.000,ALERT,212.16,298.17,59.954,1485942304,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,612460.6,612460.6,23490,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942348,1565323.00
02/01/2017 04:45,2,0.000,ALERT,211.93,297.57,59.954,1485942304,"201051344000917","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,609408.1,609408.1,23501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942349,1565324.00
02/01/2017 04:45,2,0.000,ALERT,212.16,298.47,59.970,1485942304,"201051344001145","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,615440.0,615440.0,23359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942351,1565325.00
02/01/2017 04:45,2,0.000,ALERT,211.93,297.87,59.954,1485942304,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,607982.4,607982.4,23562,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942353,1565326.00
02/01/2017 04:45,2,0.000,ALERT,211.48,298.17,59.954,1485942304,"274151322000088","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,831895.5,831895.5,23202,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942355,1565327.00
02/01/2017 04:45,2,0.000,ALERT,212.83,298.17,59.949,1485942304,"274151322000068","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,721936.0,721936.0,23703,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942357,1565328.00
02/01/2017 04:45,2,0.000,ALERT,211.48,298.17,59.954,1485942304,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,603542.1,603542.1,23621,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942358,1565329.00
02/01/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1485942304,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,619686.5,619686.5,23508,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942360,1565330.00
02/01/2017 04:45,2,0.000,ALERT,211.70,298.17,59.965,1485942304,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,611916.4,611916.4,23607,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942362,1565331.00
02/01/2017 04:45,2,0.000,ALERT,211.93,299.07,59.912,1485942304,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,848162.9,848162.9,23261,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942364,1565332.00
02/01/2017 04:45,2,0.000,ALERT,213.06,299.67,59.949,1485942304,"201051344000867","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,606046.1,606046.1,23598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942365,1565333.00
02/01/2017 04:45,2,0.000,ALERT,211.93,298.47,59.954,1485942304,"201051344001093","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,609020.1,609020.1,23518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942367,1565334.00
02/01/2017 04:45,2,0.000,ALERT,212.83,300.27,59.907,1485942304,"201051344000900","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,625032.2,625032.2,23143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942369,1565335.00
02/01/2017 04:45,2,0.000,ALERT,213.06,299.37,59.954,1485942304,"201051344000648","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,614719.8,614719.8,23156,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942371,1565336.00
02/01/2017 04:45,2,0.000,ALERT,213.06,300.87,59.954,1485942304,"201051344000569","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,625511.5,625511.5,23149,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485942373,1565337.00
02/01/2017 04:45,2,0.000,ALERT,212.83,300.57,59.944,1485942304,"201051344000983","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,618219.6,618219.6,23293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942374,1565338.00
02/01/2017 04:45,2,0.000,ALERT,213.06,300.27,59.933,1485942304,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,606677.3,606677.3,23517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942376,1565339.00
02/01/2017 04:45,2,0.000,ALERT,213.51,301.17,59.959,1485942304,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,617420.0,617420.0,23185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942378,1565340.00
02/01/2017 04:45,2,0.000,ALERT,212.16,297.26,59.954,1485942304,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,820185.6,820185.6,23486,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485942380,1565341.00
02/01/2017 05:00,2,0.000,ALERT,212.83,299.67,60.002,1485943203,"201051344000645","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,616667.2,616667.2,23173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943205,1565342.00
02/01/2017 05:00,2,0.000,ALERT,211.25,298.47,59.996,1485943203,"274151322000085","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,846788.9,846788.9,23281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943207,1565343.00
02/01/2017 05:00,2,0.000,ALERT,213.06,299.67,60.007,1485943203,"201051344000633","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,605870.9,605870.9,23579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943209,1565344.00
02/01/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1485943203,"201051344000469","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,608736.6,608736.6,23547,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943211,1565345.00
02/01/2017 05:00,2,0.000,ALERT,211.25,298.47,60.012,1485943203,"201051344000646","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,604600.9,604600.9,23520,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943213,1565346.00
02/01/2017 05:00,2,0.000,ALERT,211.25,299.37,60.012,1485943203,"274151322000052","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,875134.3,875134.3,23047,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943214,1565347.00
02/01/2017 05:00,2,0.000,ALERT,211.48,298.47,60.018,1485943203,"201051344000585","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,615167.3,615167.3,23603,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943216,1565348.00
02/01/2017 05:00,2,0.000,ALERT,211.25,298.77,60.018,1485943203,"201051344001230","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,607954.6,607954.6,23422,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943218,1565349.00
02/01/2017 05:00,2,0.000,ALERT,211.93,299.37,60.012,1485943203,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,599888.1,599888.1,23559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943220,1565350.00
02/01/2017 05:00,2,0.000,ALERT,211.03,298.17,60.002,1485943203,"201051344000955","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,615180.6,615180.6,23506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943221,1565351.00
02/01/2017 05:00,2,0.000,ALERT,211.25,297.87,59.986,1485943203,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,720833.3,720833.3,23815,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943223,1565352.00
02/01/2017 05:00,2,0.000,ALERT,212.16,299.97,60.007,1485943203,"201051344000579","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,624202.7,624202.7,23467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943225,1565353.00
02/01/2017 05:00,2,0.000,ALERT,211.25,298.77,60.002,1485943203,"201051344000890","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,612166.7,612166.7,23573,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943227,1565354.00
02/01/2017 05:00,2,0.000,ALERT,211.70,298.47,60.002,1485943203,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,613213.4,613213.4,23581,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943229,1565355.00
02/01/2017 05:00,2,0.000,ALERT,211.70,297.57,60.028,1485943203,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,596464.3,596464.3,23711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943231,1565356.00
02/01/2017 05:00,2,0.000,ALERT,211.48,298.47,60.002,1485943203,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,866654.7,866654.7,23082,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943232,1565357.00
02/01/2017 05:00,2,0.000,ALERT,211.93,298.17,59.965,1485943203,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,924090.0,924090.0,23191,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943234,1565358.00
02/01/2017 05:00,2,0.000,ALERT,211.93,299.67,59.986,1485943203,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,607203.1,607203.1,23562,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943236,1565359.00
02/01/2017 05:00,2,0.000,ALERT,211.25,299.37,59.975,1485943203,"274151322000095","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,915057.2,915057.2,23261,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943238,1565360.00
02/01/2017 05:00,2,0.000,ALERT,211.93,298.77,59.986,1485943203,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,568906.2,568906.2,23590,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943240,1565361.00
02/01/2017 05:00,2,0.000,ALERT,211.25,297.26,59.954,1485943203,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,613329.5,613329.5,23627,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943241,1565362.00
02/01/2017 05:00,2,0.000,ALERT,211.93,299.07,59.981,1485943203,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,617323.1,617323.1,23322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943243,1565363.00
02/01/2017 05:00,2,0.000,ALERT,212.83,299.07,59.991,1485943203,"201051344000853","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,615981.5,615981.5,23232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943245,1565364.00
02/01/2017 05:00,2,0.000,ALERT,211.93,297.87,59.986,1485943203,"201051344000685","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,612460.6,612460.6,23492,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943247,1565365.00
02/01/2017 05:00,2,0.000,ALERT,211.70,297.87,59.986,1485943203,"201051344000917","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,609408.1,609408.1,23503,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943249,1565366.00
02/01/2017 05:00,2,0.000,ALERT,211.70,298.17,60.012,1485943203,"201051344001145","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,615440.0,615440.0,23361,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943251,1565367.00
02/01/2017 05:00,2,0.000,ALERT,211.48,297.57,59.991,1485943203,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,607982.4,607982.4,23564,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943252,1565368.00
02/01/2017 05:00,2,0.000,ALERT,210.80,298.17,59.991,1485943203,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,23204,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943254,1565369.00
02/01/2017 05:00,2,0.000,ALERT,211.93,297.87,59.975,1485943203,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,721936.0,721936.0,23705,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943256,1565370.00
02/01/2017 05:00,2,0.000,ALERT,211.03,298.17,59.991,1485943203,"201051344001135","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,603542.1,603542.1,23623,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943258,1565371.00
