ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 05:00,2,0.000,ALERT,211.93,299.67,59.986,1485943203,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,619686.5,619686.5,23510,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943260,1565372.00
02/01/2017 05:00,2,0.000,ALERT,211.70,298.17,59.954,1485943203,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,611916.4,611916.4,23609,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943261,1565373.00
02/01/2017 05:00,2,0.000,ALERT,211.03,298.47,59.981,1485943203,"274151322000054","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,848162.9,848162.9,23263,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943263,1565374.00
02/01/2017 05:00,2,0.000,ALERT,212.38,298.77,59.991,1485943203,"201051344000867","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,606046.1,606046.1,23600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943265,1565375.00
02/01/2017 05:00,2,0.000,ALERT,211.48,297.87,59.981,1485943203,"201051344001093","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,609020.1,609020.1,23520,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943267,1565376.00
02/01/2017 05:00,2,0.000,ALERT,211.93,299.37,59.981,1485943203,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,625032.2,625032.2,23145,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943269,1565377.00
02/01/2017 05:00,2,0.000,ALERT,212.38,298.77,59.986,1485943203,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,614719.8,614719.8,23158,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943270,1565378.00
02/01/2017 05:00,2,0.000,ALERT,212.16,299.97,59.981,1485943203,"201051344000569","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,625511.5,625511.5,23151,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943272,1565379.00
02/01/2017 05:00,2,0.000,ALERT,212.16,299.37,59.981,1485943203,"201051344000983","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,618219.6,618219.6,23295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943274,1565380.00
02/01/2017 05:00,2,0.000,ALERT,212.16,299.07,59.981,1485943203,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,606677.3,606677.3,23519,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485943276,1565381.00
02/01/2017 05:00,2,0.000,ALERT,212.61,299.67,59.975,1485943203,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,617420.0,617420.0,23187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943278,1565382.00
02/01/2017 05:00,2,0.000,ALERT,211.25,297.26,59.970,1485943203,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,820185.6,820185.6,23488,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485943279,1565383.00
02/01/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1485944103,"201051344000645","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,616667.2,616667.2,23175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944105,1565384.00
02/01/2017 05:15,2,0.000,ALERT,211.03,297.57,59.981,1485944103,"274151322000085","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,846788.9,846788.9,23283,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944107,1565385.00
02/01/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1485944103,"201051344000633","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,605870.9,605870.9,23581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944109,1565386.00
02/01/2017 05:15,2,0.000,ALERT,211.93,298.77,59.991,1485944103,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,608736.6,608736.6,23549,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944111,1565387.00
02/01/2017 05:15,2,0.000,ALERT,211.03,298.17,59.965,1485944103,"201051344000646","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,604600.9,604600.9,23522,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944113,1565388.00
02/01/2017 05:15,2,0.000,ALERT,211.03,298.77,59.991,1485944103,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,875134.3,875134.3,23049,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944114,1565389.00
02/01/2017 05:15,2,0.000,ALERT,211.25,298.47,59.975,1485944103,"201051344000585","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,615167.3,615167.3,23605,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944116,1565390.00
02/01/2017 05:15,2,0.000,ALERT,211.03,298.47,59.959,1485944103,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,607954.6,607954.6,23424,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944118,1565391.00
02/01/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1485944103,"201051344000582","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,599888.1,599888.1,23561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944120,1565392.00
02/01/2017 05:15,2,0.000,ALERT,210.57,297.87,59.965,1485944103,"201051344000955","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,615180.6,615180.6,23508,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944122,1565393.00
02/01/2017 05:15,2,0.000,ALERT,211.25,297.87,59.981,1485944103,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,720833.3,720833.3,23817,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944124,1565394.00
02/01/2017 05:15,2,0.000,ALERT,212.16,299.67,59.970,1485944103,"201051344000579","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,624202.7,624202.7,23469,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944125,1565395.00
02/01/2017 05:15,2,0.000,ALERT,210.80,298.47,59.938,1485944103,"201051344000890","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,612166.7,612166.7,23575,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944127,1565396.00
02/01/2017 05:15,2,0.000,ALERT,211.25,297.87,60.002,1485944103,"201051344000438","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,613213.4,613213.4,23583,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944129,1565397.00
02/01/2017 05:15,2,0.000,ALERT,211.48,297.57,59.970,1485944103,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,596464.3,596464.3,23713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944131,1565398.00
02/01/2017 05:15,2,0.000,ALERT,211.48,298.47,59.959,1485944103,"274151322000083","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,866654.7,866654.7,23084,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944132,1565399.00
02/01/2017 05:15,2,0.000,ALERT,211.93,298.77,59.975,1485944103,"274151322000076","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,924090.0,924090.0,23193,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944134,1565400.00
02/01/2017 05:15,2,0.000,ALERT,211.93,300.27,59.965,1485944103,"201051344000868","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,607203.1,607203.1,23564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944136,1565401.00
02/01/2017 05:15,2,0.000,ALERT,211.25,299.07,59.938,1485944103,"274151322000095","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,915057.2,915057.2,23263,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944138,1565402.00
02/01/2017 05:15,2,0.000,ALERT,211.70,298.77,59.959,1485944103,"201051344000988","219011344069620",0.00,-4.00,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23592,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944140,1565403.00
02/01/2017 05:15,2,0.000,ALERT,210.80,296.66,59.986,1485944103,"201051344001025","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,613329.5,613329.5,23629,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944142,1565404.00
02/01/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1485944103,"201051344000458","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,617323.1,617323.1,23324,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944144,1565405.00
02/01/2017 05:15,2,0.000,ALERT,212.38,298.77,59.949,1485944103,"201051344000853","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615981.5,615981.5,23234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944145,1565406.00
02/01/2017 05:15,2,0.000,ALERT,211.25,297.87,59.959,1485944103,"201051344000685","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,612460.6,612460.6,23494,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944147,1565407.00
02/01/2017 05:15,2,0.000,ALERT,211.25,297.57,59.965,1485944103,"201051344000917","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,609408.1,609408.1,23505,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944149,1565408.00
02/01/2017 05:15,2,0.000,ALERT,211.25,297.87,59.959,1485944103,"201051344001145","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,615440.0,615440.0,23363,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944151,1565409.00
02/01/2017 05:15,2,0.000,ALERT,211.25,296.96,59.965,1485944103,"201051344000651","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,607982.4,607982.4,23566,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944153,1565410.00
02/01/2017 05:15,2,0.000,ALERT,211.03,298.47,59.965,1485944103,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,831895.5,831895.5,23206,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944154,1565411.00
02/01/2017 05:15,2,0.000,ALERT,211.93,297.26,59.938,1485944103,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,721936.0,721936.0,23707,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944156,1565412.00
02/01/2017 05:15,2,0.000,ALERT,210.80,297.87,59.954,1485944103,"201051344001135","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,603542.1,603542.1,23625,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944158,1565413.00
02/01/2017 05:15,2,0.000,ALERT,211.48,299.67,59.970,1485944103,"201051344000594","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,619686.5,619686.5,23512,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944160,1565414.00
02/01/2017 05:15,2,0.000,ALERT,211.25,297.87,59.965,1485944103,"201051344001203","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,611916.4,611916.4,23611,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944162,1565415.00
02/01/2017 05:15,2,0.000,ALERT,211.03,297.87,59.965,1485944103,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,848162.9,848162.9,23265,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944163,1565416.00
02/01/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1485944103,"201051344000867","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,606046.1,606046.1,23602,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944165,1565417.00
02/01/2017 05:15,2,0.000,ALERT,211.03,297.87,59.965,1485944103,"201051344001093","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,609020.1,609020.1,23522,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944167,1565418.00
02/01/2017 05:15,2,0.000,ALERT,211.70,298.77,59.991,1485944103,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,625032.2,625032.2,23147,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944169,1565419.00
02/01/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1485944103,"201051344000648","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,614719.8,614719.8,23160,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944171,1565420.00
02/01/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1485944103,"201051344000569","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,625511.5,625511.5,23153,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944173,1565421.00
02/01/2017 05:15,2,0.000,ALERT,211.93,298.77,59.975,1485944103,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,618219.6,618219.6,23297,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485944175,1565422.00
02/01/2017 05:15,2,0.000,ALERT,211.70,298.47,59.933,1485944103,"201051344001158","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,606677.3,606677.3,23521,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944177,1565423.00
02/01/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1485944103,"201051344000576","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,617420.0,617420.0,23189,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944178,1565424.00
02/01/2017 05:15,2,0.000,ALERT,211.25,296.96,59.944,1485944103,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,820185.6,820185.6,23490,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485944180,1565425.00
02/01/2017 05:30,2,0.000,ALERT,211.93,297.87,59.928,1485945003,"201051344000645","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,616667.2,616667.2,23177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945005,1565426.00
02/01/2017 05:30,2,0.000,ALERT,211.03,297.26,59.970,1485945003,"274151322000085","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,846788.9,846788.9,23285,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945007,1565427.00
02/01/2017 05:30,2,0.000,ALERT,212.38,298.47,59.986,1485945003,"201051344000633","219011344069620",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,605870.9,605870.9,23583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945008,1565428.00
02/01/2017 05:30,2,0.000,ALERT,211.70,298.17,60.012,1485945003,"201051344000469","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,608736.6,608736.6,23551,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945010,1565429.00
02/01/2017 05:30,2,0.000,ALERT,210.57,297.26,60.012,1485945003,"201051344000646","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,604600.9,604600.9,23524,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945012,1565430.00
02/01/2017 05:30,2,0.000,ALERT,210.35,297.57,60.012,1485945003,"274151322000052","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,875134.3,875134.3,23051,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945014,1565431.00
02/01/2017 05:30,2,0.000,ALERT,210.57,297.26,59.975,1485945003,"201051344000585","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,615167.3,615167.3,23607,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945016,1565432.00
02/01/2017 05:30,2,0.000,ALERT,210.57,297.57,59.959,1485945003,"201051344001230","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,607954.6,607954.6,23426,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945017,1565433.00
02/01/2017 05:30,2,0.000,ALERT,210.80,297.26,59.975,1485945003,"201051344000582","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,599888.1,599888.1,23563,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945019,1565434.00
02/01/2017 05:30,2,0.000,ALERT,209.90,296.36,59.970,1485945003,"201051344000955","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,615180.6,615180.6,23510,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945021,1565435.00
02/01/2017 05:30,2,0.000,ALERT,210.57,296.06,59.981,1485945003,"274151322000094","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,720833.3,720833.3,23819,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945023,1565436.00
02/01/2017 05:30,2,0.000,ALERT,211.25,298.47,59.981,1485945003,"201051344000579","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,624202.7,624202.7,23471,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945025,1565437.00
02/01/2017 05:30,2,0.000,ALERT,210.12,296.96,59.981,1485945003,"201051344000890","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,612166.7,612166.7,23577,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945026,1565438.00
02/01/2017 05:30,2,0.000,ALERT,210.35,296.36,60.002,1485945003,"201051344000438","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,613213.4,613213.4,23585,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945028,1565439.00
02/01/2017 05:30,2,0.000,ALERT,210.57,296.06,59.975,1485945003,"201051344000417","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,596464.3,596464.3,23715,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945030,1565440.00
02/01/2017 05:30,2,0.000,ALERT,210.57,296.36,59.970,1485945003,"274151322000083","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,866654.7,866654.7,23086,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945032,1565441.00
02/01/2017 05:30,2,0.000,ALERT,211.03,296.36,59.970,1485945003,"274151322000076","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,924090.0,924090.0,23195,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945034,1565442.00
02/01/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1485945003,"201051344000868","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,607203.1,607203.1,23566,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945036,1565443.00
02/01/2017 05:30,2,0.000,ALERT,210.57,297.26,59.975,1485945003,"274151322000095","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,915057.2,915057.2,23265,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945037,1565444.00
02/01/2017 05:30,2,0.000,ALERT,211.25,297.87,59.975,1485945003,"201051344000988","219011344069620",0.00,-5.00,0,293.66,300.27,0.0,0.0,0.000,568906.2,568906.2,23594,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945039,1565445.00
02/01/2017 05:30,2,0.000,ALERT,210.35,295.76,59.975,1485945003,"201051344001025","219011344069620",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,613329.5,613329.5,23631,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945041,1565446.00
02/01/2017 05:30,2,0.000,ALERT,211.48,298.17,59.975,1485945003,"201051344000458","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,617323.1,617323.1,23326,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945043,1565447.00
02/01/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1485945003,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,615981.5,615981.5,23236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945045,1565448.00
02/01/2017 05:30,2,0.000,ALERT,210.80,296.66,59.965,1485945003,"201051344000685","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,612460.6,612460.6,23496,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945046,1565449.00
02/01/2017 05:30,2,0.000,ALERT,210.80,296.36,59.965,1485945003,"201051344000917","219011344069620",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,609408.1,609408.1,23507,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945048,1565450.00
02/01/2017 05:30,2,0.000,ALERT,210.80,296.96,59.965,1485945003,"201051344001145","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,615440.0,615440.0,23365,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945050,1565451.00
02/01/2017 05:30,2,0.000,ALERT,210.80,296.06,59.959,1485945003,"201051344000651","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,607982.4,607982.4,23568,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945052,1565452.00
02/01/2017 05:30,2,0.000,ALERT,210.35,296.36,59.986,1485945003,"274151322000088","219011344069620",0.00,-3.50,0,293.96,299.37,0.0,0.0,0.000,831895.5,831895.5,23208,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945054,1565453.00
02/01/2017 05:30,2,0.000,ALERT,211.48,296.66,59.954,1485945003,"274151322000068","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,721936.0,721936.0,23709,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945055,1565454.00
02/01/2017 05:30,2,0.000,ALERT,210.35,296.96,59.975,1485945003,"201051344001135","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,603542.1,603542.1,23627,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945057,1565455.00
02/01/2017 05:30,2,0.000,ALERT,211.25,299.07,59.981,1485945003,"201051344000594","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,619686.5,619686.5,23514,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945059,1565456.00
02/01/2017 05:30,2,0.000,ALERT,210.80,296.66,59.959,1485945003,"201051344001203","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,611916.4,611916.4,23613,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945061,1565457.00
02/01/2017 05:30,2,0.000,ALERT,210.35,296.96,59.949,1485945003,"274151322000054","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,848162.9,848162.9,23267,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945062,1565458.00
02/01/2017 05:30,2,0.000,ALERT,211.93,297.87,59.954,1485945003,"201051344000867","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,606046.1,606046.1,23604,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945064,1565459.00
02/01/2017 05:30,2,0.000,ALERT,210.57,296.96,59.907,1485945003,"201051344001093","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,609020.1,609020.1,23524,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945066,1565460.00
02/01/2017 05:30,2,0.000,ALERT,211.03,297.87,59.954,1485945003,"201051344000900","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,625032.2,625032.2,23149,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945068,1565461.00
02/01/2017 05:30,2,0.000,ALERT,211.93,297.87,59.949,1485945003,"201051344000648","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,614719.8,614719.8,23162,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945070,1565462.00
02/01/2017 05:30,2,0.000,ALERT,211.70,299.07,59.944,1485945003,"201051344000569","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,625511.5,625511.5,23155,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945071,1565463.00
02/01/2017 05:30,2,0.000,ALERT,211.48,298.47,59.949,1485945003,"201051344000983","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,618219.6,618219.6,23299,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945073,1565464.00
02/01/2017 05:30,2,0.000,ALERT,211.70,298.47,59.949,1485945003,"201051344001158","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,606677.3,606677.3,23523,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945075,1565465.00
02/01/2017 05:30,2,0.000,ALERT,211.93,298.77,59.949,1485945003,"201051344000576","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,617420.0,617420.0,23191,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945077,1565466.00
02/01/2017 05:30,2,0.000,ALERT,210.80,296.06,59.949,1485945003,"274151322000087","219011344069620",0.00,-3.50,0,293.66,298.47,0.0,0.0,0.000,820185.6,820185.6,23492,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945079,1565467.00
02/01/2017 05:45,2,0.000,ALERT,211.70,297.26,59.959,1485945904,"201051344000645","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,616667.2,616667.2,23179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945906,1565468.00
02/01/2017 05:45,2,0.000,ALERT,210.57,296.06,59.938,1485945904,"274151322000085","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,846788.9,846788.9,23287,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945908,1565469.00
02/01/2017 05:45,2,0.000,ALERT,211.93,297.26,59.928,1485945904,"201051344000633","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,605870.9,605870.9,23585,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945910,1565470.00
02/01/2017 05:45,2,0.000,ALERT,211.48,297.57,59.954,1485945904,"201051344000469","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,608736.6,608736.6,23553,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945911,1565471.00
02/01/2017 05:45,2,0.000,ALERT,210.80,297.57,59.959,1485945904,"201051344000646","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,604600.9,604600.9,23526,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945913,1565472.00
02/01/2017 05:45,2,0.000,ALERT,210.12,296.66,59.954,1485945904,"274151322000052","219011344069620",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,875134.3,875134.3,23053,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945915,1565473.00
02/01/2017 05:45,2,0.000,ALERT,211.25,297.87,59.959,1485945904,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,615167.3,615167.3,23609,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945917,1565474.00
02/01/2017 05:45,2,0.000,ALERT,210.80,298.17,59.944,1485945904,"201051344001230","219011344069620",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,607954.6,607954.6,23428,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945919,1565475.00
02/01/2017 05:45,2,0.000,ALERT,211.25,298.47,60.007,1485945904,"201051344000582","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,599888.1,599888.1,23565,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945920,1565476.00
02/01/2017 05:45,2,0.000,ALERT,210.57,297.87,59.949,1485945904,"201051344000955","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,615180.6,615180.6,23512,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945922,1565477.00
02/01/2017 05:45,2,0.000,ALERT,210.35,295.76,59.954,1485945904,"274151322000094","219011344069620",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,720833.3,720833.3,23821,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945924,1565478.00
02/01/2017 05:45,2,0.000,ALERT,211.48,298.17,59.970,1485945904,"201051344000579","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,624202.7,624202.7,23473,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945926,1565479.00
02/01/2017 05:45,2,0.000,ALERT,210.80,298.17,59.959,1485945904,"201051344000890","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,612166.7,612166.7,23579,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945927,1565480.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.87,59.965,1485945904,"201051344000438","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,613213.4,613213.4,23587,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945929,1565481.00
02/01/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1485945904,"201051344000417","219011344069620",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,596464.3,596464.3,23717,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945931,1565482.00
02/01/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1485945904,"274151322000083","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,866654.7,866654.7,23088,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945933,1565483.00
02/01/2017 05:45,2,0.000,ALERT,211.03,296.36,59.954,1485945904,"274151322000076","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,924090.0,924090.0,23197,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945935,1565484.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.87,59.996,1485945904,"201051344000868","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,607203.1,607203.1,23568,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945936,1565485.00
02/01/2017 05:45,2,0.000,ALERT,210.57,297.26,59.959,1485945904,"274151322000095","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,915057.2,915057.2,23267,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945938,1565486.00
02/01/2017 05:45,2,0.000,ALERT,210.80,296.66,59.959,1485945904,"201051344000988","219011344069620",0.00,-5.00,0,293.66,299.37,0.0,0.0,0.000,568906.2,568906.2,23596,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945940,1565487.00
02/01/2017 05:45,2,0.000,ALERT,210.57,296.36,59.954,1485945904,"201051344001025","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,613329.5,613329.5,23633,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945942,1565488.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1485945904,"201051344000458","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,617323.1,617323.1,23328,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945944,1565489.00
02/01/2017 05:45,2,0.000,ALERT,211.48,296.96,59.965,1485945904,"201051344000853","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,615981.5,615981.5,23238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945945,1565490.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.57,59.933,1485945904,"201051344000685","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,612460.6,612460.6,23498,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945947,1565491.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.26,59.965,1485945904,"201051344000917","219011344069620",0.00,-4.00,0,293.66,299.37,0.0,0.0,0.000,609408.1,609408.1,23509,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945949,1565492.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1485945904,"201051344001145","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,615440.0,615440.0,23367,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945951,1565493.00
02/01/2017 05:45,2,0.000,ALERT,210.80,296.66,59.970,1485945904,"201051344000651","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,607982.4,607982.4,23570,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945953,1565494.00
02/01/2017 05:45,2,0.000,ALERT,209.90,295.46,59.970,1485945904,"274151322000088","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,831895.5,831895.5,23210,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945954,1565495.00
02/01/2017 05:45,2,0.000,ALERT,211.03,295.16,59.959,1485945904,"274151322000068","219011344069620",0.00,-4.00,0,293.36,297.57,0.0,0.0,0.000,721936.0,721936.0,23711,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945956,1565496.00
02/01/2017 05:45,2,0.000,ALERT,210.57,297.57,60.002,1485945904,"201051344001135","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,603542.1,603542.1,23629,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945958,1565497.00
02/01/2017 05:45,2,0.000,ALERT,210.80,297.87,59.981,1485945904,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,619686.5,619686.5,23516,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945960,1565498.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1485945904,"201051344001203","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,611916.4,611916.4,23615,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945962,1565499.00
02/01/2017 05:45,2,0.000,ALERT,210.12,296.36,59.981,1485945904,"274151322000054","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,848162.9,848162.9,23269,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945963,1565500.00
02/01/2017 05:45,2,0.000,ALERT,211.48,297.26,59.986,1485945904,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,606046.1,606046.1,23606,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945965,1565501.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.87,59.986,1485945904,"201051344001093","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,609020.1,609020.1,23526,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945967,1565502.00
02/01/2017 05:45,2,0.000,ALERT,211.03,297.57,59.991,1485945904,"201051344000900","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,625032.2,625032.2,23151,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945969,1565503.00
02/01/2017 05:45,2,0.000,ALERT,211.48,296.66,59.975,1485945904,"201051344000648","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,614719.8,614719.8,23164,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945971,1565504.00
02/01/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1485945904,"201051344000569","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,625511.5,625511.5,23157,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485945972,1565505.00
02/01/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1485945904,"201051344000983","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,618219.6,618219.6,23301,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945974,1565506.00
02/01/2017 05:45,2,0.000,ALERT,211.25,297.57,59.996,1485945904,"201051344001158","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,606677.3,606677.3,23525,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945976,1565507.00
02/01/2017 05:45,2,0.000,ALERT,211.70,298.17,59.949,1485945904,"201051344000576","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,617420.0,617420.0,23193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945978,1565508.00
02/01/2017 05:45,2,0.000,ALERT,210.57,295.76,59.954,1485945904,"274151322000087","219011344069620",0.00,-3.50,0,293.06,297.87,0.0,0.0,0.000,820185.6,820185.6,23494,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485945980,1565509.00
02/01/2017 06:00,2,0.000,ALERT,211.70,298.47,59.991,1485946803,"201051344000645","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,616667.2,616667.2,23181,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946806,1565510.00
02/01/2017 06:00,2,0.000,ALERT,209.90,296.66,60.002,1485946803,"274151322000085","219011344069620",0.00,-5.00,0,292.46,297.87,0.0,0.0,0.000,846788.9,846788.9,23289,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946807,1565511.00
02/01/2017 06:00,2,0.000,ALERT,211.93,298.47,59.970,1485946803,"201051344000633","219011344069620",0.00,-6.00,0,293.36,299.37,0.0,0.0,0.000,605870.9,605870.9,23587,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946809,1565512.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.47,60.002,1485946803,"201051344000469","219011344069620",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,608736.6,608736.6,23555,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946811,1565513.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.17,60.012,1485946803,"201051344000646","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,604600.9,604600.9,23528,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946813,1565514.00
02/01/2017 06:00,2,0.000,ALERT,209.67,297.26,59.965,1485946803,"274151322000052","219011344069620",0.00,-5.50,0,292.46,298.47,0.0,0.0,0.000,875134.3,875134.3,23055,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946815,1565515.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.17,60.007,1485946803,"201051344000585","219011344069620",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,615167.3,615167.3,23611,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946816,1565516.00
