ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 06:00,2,0.000,ALERT,211.03,298.77,59.975,1485946803,"201051344001230","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,607954.6,607954.6,23430,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946818,1565517.00
02/01/2017 06:00,2,0.000,ALERT,211.70,299.37,60.012,1485946803,"201051344000582","219011344069620",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,599888.1,599888.1,23567,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946820,1565518.00
02/01/2017 06:00,2,0.000,ALERT,210.35,297.87,60.018,1485946803,"201051344000955","219011344069620",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,615180.6,615180.6,23514,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946822,1565519.00
02/01/2017 06:00,2,0.000,ALERT,210.12,295.76,60.007,1485946803,"274151322000094","219011344069620",0.00,-6.00,0,291.85,299.07,0.0,0.0,0.000,720833.3,720833.3,23823,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946824,1565520.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.77,60.007,1485946803,"201051344000579","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,624202.7,624202.7,23475,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946825,1565521.00
02/01/2017 06:00,2,0.000,ALERT,210.80,298.77,60.007,1485946803,"201051344000890","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,612166.7,612166.7,23581,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946827,1565522.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.17,60.012,1485946803,"201051344000438","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,613213.4,613213.4,23589,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946829,1565523.00
02/01/2017 06:00,2,0.000,ALERT,211.25,297.87,60.012,1485946803,"201051344000417","219011344069620",0.00,-5.50,0,294.26,300.27,0.0,0.0,0.000,596464.3,596464.3,23719,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946831,1565524.00
02/01/2017 06:00,2,0.000,ALERT,210.12,296.96,59.965,1485946803,"274151322000083","219011344069620",0.00,-5.00,0,293.06,299.97,0.0,0.0,0.000,866654.7,866654.7,23090,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946832,1565525.00
02/01/2017 06:00,2,0.000,ALERT,210.80,296.36,59.991,1485946803,"274151322000076","219011344069620",0.00,-5.50,0,292.46,300.27,0.0,0.0,0.000,924090.0,924090.0,23199,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946834,1565526.00
02/01/2017 06:00,2,0.000,ALERT,210.80,299.07,60.034,1485946803,"201051344000868","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,607203.1,607203.1,23570,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946836,1565527.00
02/01/2017 06:00,2,0.000,ALERT,209.90,297.57,60.002,1485946803,"274151322000095","219011344069620",0.00,-6.00,0,293.66,300.57,0.0,0.0,0.000,915057.2,915057.2,23269,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946838,1565528.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.77,60.007,1485946803,"201051344000988","219011344069620",0.00,-5.50,0,292.46,300.57,0.0,0.0,0.000,568906.2,568906.2,23598,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946840,1565529.00
02/01/2017 06:00,2,0.000,ALERT,210.80,297.57,59.996,1485946803,"201051344001025","219011344069620",0.00,-6.00,0,294.26,300.27,0.0,0.0,0.000,613329.5,613329.5,23635,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946842,1565530.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.47,59.959,1485946803,"201051344000458","219011344069620",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,617323.1,617323.1,23330,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946844,1565531.00
02/01/2017 06:00,2,0.000,ALERT,211.48,298.17,59.975,1485946803,"201051344000853","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,615981.5,615981.5,23240,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946845,1565532.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.17,60.044,1485946803,"201051344000685","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,612460.6,612460.6,23500,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946847,1565533.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.17,60.012,1485946803,"201051344000917","219011344069620",0.00,-4.00,0,293.36,299.97,0.0,0.0,0.000,609408.1,609408.1,23511,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946849,1565534.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.47,60.028,1485946803,"201051344001145","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,615440.0,615440.0,23369,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946851,1565535.00
02/01/2017 06:00,2,0.000,ALERT,211.03,297.57,60.002,1485946803,"201051344000651","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,607982.4,607982.4,23572,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946852,1565536.00
02/01/2017 06:00,2,0.000,ALERT,209.67,296.36,59.954,1485946803,"274151322000088","219011344069620",0.00,-4.00,0,292.16,299.07,0.0,0.0,0.000,831895.5,831895.5,23212,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946854,1565537.00
02/01/2017 06:00,2,0.000,ALERT,210.80,295.76,59.954,1485946803,"274151322000068","219011344069620",0.00,-5.00,0,292.16,298.77,0.0,0.0,0.000,721936.0,721936.0,23713,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946856,1565538.00
02/01/2017 06:00,2,0.000,ALERT,210.80,298.17,59.986,1485946803,"201051344001135","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,603542.1,603542.1,23631,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946858,1565539.00
02/01/2017 06:00,2,0.000,ALERT,210.80,299.07,59.996,1485946803,"201051344000594","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,619686.5,619686.5,23518,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946860,1565540.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.17,59.928,1485946803,"201051344001203","219011344069620",0.00,-6.00,0,294.86,301.47,0.0,0.0,0.000,611916.4,611916.4,23617,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946861,1565541.00
02/01/2017 06:00,2,0.000,ALERT,209.67,296.36,59.965,1485946803,"274151322000054","219011344069620",0.00,-4.00,0,292.46,299.67,0.0,0.0,0.000,848162.9,848162.9,23271,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946863,1565542.00
02/01/2017 06:00,2,0.000,ALERT,211.48,298.17,59.975,1485946803,"201051344000867","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,606046.1,606046.1,23608,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946865,1565543.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.47,60.002,1485946803,"201051344001093","219011344069620",0.00,-4.00,0,294.56,300.57,0.0,0.0,0.000,609020.1,609020.1,23528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946867,1565544.00
02/01/2017 06:00,2,0.000,ALERT,211.03,298.77,59.975,1485946803,"201051344000900","219011344069620",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,625032.2,625032.2,23153,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946869,1565545.00
02/01/2017 06:00,2,0.000,ALERT,211.48,297.87,59.986,1485946803,"201051344000648","219011344069620",0.00,-6.50,0,294.26,300.27,0.0,0.0,0.000,614719.8,614719.8,23166,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946871,1565546.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.77,59.965,1485946803,"201051344000569","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,625511.5,625511.5,23159,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946873,1565547.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.77,59.965,1485946803,"201051344000983","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,618219.6,618219.6,23303,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946874,1565548.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.47,59.959,1485946803,"201051344001158","219011344069620",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,606677.3,606677.3,23527,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946876,1565549.00
02/01/2017 06:00,2,0.000,ALERT,211.25,298.17,59.949,1485946803,"201051344000576","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,617420.0,617420.0,23195,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485946878,1565550.00
02/01/2017 06:00,2,0.000,ALERT,210.12,295.46,59.949,1485946803,"274151322000087","219011344069620",0.00,-4.00,0,291.55,298.77,0.0,0.0,0.000,820185.6,820185.6,23496,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485946880,1565551.00
02/01/2017 06:15,2,0.000,ALERT,211.93,298.47,59.981,1485947703,"201051344000645","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,616667.2,616667.2,23183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947705,1565552.00
02/01/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1485947703,"274151322000085","219011344069620",0.00,-5.00,0,293.36,299.67,0.0,0.0,0.000,846788.9,846788.9,23291,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947707,1565553.00
02/01/2017 06:15,2,0.000,ALERT,211.93,298.17,59.981,1485947703,"201051344000633","219011344069620",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,605870.9,605870.9,23589,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947709,1565554.00
02/01/2017 06:15,2,0.000,ALERT,211.48,298.47,59.970,1485947703,"201051344000469","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,608736.6,608736.6,23557,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485947711,1565555.00
02/01/2017 06:15,2,0.000,ALERT,210.57,297.57,60.012,1485947703,"201051344000646","219011344069620",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,604600.9,604600.9,23530,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947713,1565556.00
02/01/2017 06:15,2,0.000,ALERT,210.57,297.87,59.970,1485947703,"274151322000052","219011344069620",0.00,-6.00,0,293.36,299.67,0.0,0.0,0.000,875134.3,875134.3,23057,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947714,1565557.00
02/01/2017 06:15,2,0.000,ALERT,210.80,297.57,59.975,1485947703,"201051344000585","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,615167.3,615167.3,23613,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485947716,1565558.00
02/01/2017 06:15,2,0.000,ALERT,210.80,297.87,59.975,1485947703,"201051344001230","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,607954.6,607954.6,23432,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947718,1565559.00
02/01/2017 06:15,2,0.000,ALERT,211.25,298.17,59.975,1485947703,"201051344000582","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,599888.1,599888.1,23569,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947720,1565560.00
02/01/2017 06:15,2,0.000,ALERT,210.57,297.57,59.975,1485947703,"201051344000955","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,615180.6,615180.6,23516,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947722,1565561.00
02/01/2017 06:15,2,0.000,ALERT,210.80,296.36,59.975,1485947703,"274151322000094","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,720833.3,720833.3,23825,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947723,1565562.00
02/01/2017 06:15,2,0.000,ALERT,211.48,299.07,59.970,1485947703,"201051344000579","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,624202.7,624202.7,23477,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485947725,1565563.00
02/01/2017 06:15,2,0.000,ALERT,210.57,298.17,59.970,1485947703,"201051344000890","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,612166.7,612166.7,23583,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947727,1565564.00
02/01/2017 06:15,2,0.000,ALERT,210.80,297.57,59.965,1485947703,"201051344000438","219011344069620",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,613213.4,613213.4,23591,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947729,1565565.00
02/01/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1485947703,"201051344000417","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,596464.3,596464.3,23721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947731,1565566.00
02/01/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1485947703,"274151322000083","219011344069620",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,866654.7,866654.7,23092,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947732,1565567.00
02/01/2017 06:15,2,0.000,ALERT,211.48,297.26,59.954,1485947703,"274151322000076","219011344069620",0.00,-5.50,0,293.36,298.77,0.0,0.0,0.000,924090.0,924090.0,23201,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947734,1565568.00
02/01/2017 06:15,2,0.000,ALERT,211.25,299.07,59.965,1485947703,"201051344000868","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,607203.1,607203.1,23572,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947736,1565569.00
02/01/2017 06:15,2,0.000,ALERT,210.80,298.17,59.933,1485947703,"274151322000095","219011344069620",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,915057.2,915057.2,23271,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947738,1565570.00
02/01/2017 06:15,2,0.000,ALERT,211.03,297.87,60.007,1485947703,"201051344000988","219011344069620",0.00,-5.50,0,293.36,299.97,0.0,0.0,0.000,568906.2,568906.2,23600,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947740,1565571.00
02/01/2017 06:15,2,0.000,ALERT,210.35,296.36,59.959,1485947703,"201051344001025","219011344069620",0.00,-6.50,0,293.96,300.87,0.0,0.0,0.000,613329.5,613329.5,23637,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947742,1565572.00
02/01/2017 06:15,2,0.000,ALERT,211.03,298.47,59.949,1485947703,"201051344000458","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,617323.1,617323.1,23332,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947743,1565573.00
02/01/2017 06:15,2,0.000,ALERT,211.70,298.17,60.012,1485947703,"201051344000853","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,615981.5,615981.5,23242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947745,1565574.00
02/01/2017 06:15,2,0.000,ALERT,211.03,297.57,59.965,1485947703,"201051344000685","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,612460.6,612460.6,23502,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947747,1565575.00
02/01/2017 06:15,2,0.000,ALERT,211.03,297.26,59.933,1485947703,"201051344000917","219011344069620",0.00,-4.00,0,293.66,299.67,0.0,0.0,0.000,609408.1,609408.1,23513,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947749,1565576.00
02/01/2017 06:15,2,0.000,ALERT,211.03,297.57,59.949,1485947703,"201051344001145","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,615440.0,615440.0,23371,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947751,1565577.00
02/01/2017 06:15,2,0.000,ALERT,210.80,296.96,59.981,1485947703,"201051344000651","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,607982.4,607982.4,23574,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947752,1565578.00
02/01/2017 06:15,2,0.000,ALERT,210.12,296.36,59.944,1485947703,"274151322000088","219011344069620",0.00,-5.00,0,292.76,298.47,0.0,0.0,0.000,831895.5,831895.5,23214,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485947754,1565579.00
02/01/2017 06:15,2,0.000,ALERT,211.25,295.76,59.954,1485947703,"274151322000068","219011344069620",0.00,-5.00,0,292.76,297.57,0.0,0.0,0.000,721936.0,721936.0,23715,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947756,1565580.00
02/01/2017 06:15,2,0.000,ALERT,210.35,297.26,59.954,1485947703,"201051344001135","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,603542.1,603542.1,23633,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947758,1565581.00
02/01/2017 06:15,2,0.000,ALERT,210.57,298.77,59.959,1485947703,"201051344000594","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,619686.5,619686.5,23520,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947759,1565582.00
02/01/2017 06:15,2,0.000,ALERT,210.57,296.96,59.970,1485947703,"201051344001203","219011344069620",0.00,-6.00,0,294.56,302.07,0.0,0.0,0.000,611916.4,611916.4,23619,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947761,1565583.00
02/01/2017 06:15,2,0.000,ALERT,210.57,296.96,59.959,1485947703,"274151322000054","219011344069620",0.00,-5.00,0,293.36,298.77,0.0,0.0,0.000,848162.9,848162.9,23273,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947763,1565584.00
02/01/2017 06:15,2,0.000,ALERT,211.48,297.57,59.981,1485947703,"201051344000867","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,606046.1,606046.1,23610,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947765,1565585.00
02/01/2017 06:15,2,0.000,ALERT,210.57,297.26,59.965,1485947703,"201051344001093","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,609020.1,609020.1,23530,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485947767,1565586.00
02/01/2017 06:15,2,0.000,ALERT,211.03,298.17,59.981,1485947703,"201051344000900","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,625032.2,625032.2,23155,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947768,1565587.00
02/01/2017 06:15,2,0.000,ALERT,211.03,297.26,60.012,1485947703,"201051344000648","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,614719.8,614719.8,23168,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947770,1565588.00
02/01/2017 06:15,2,0.000,ALERT,211.03,298.77,59.965,1485947703,"201051344000569","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,625511.5,625511.5,23161,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947772,1565589.00
02/01/2017 06:15,2,0.000,ALERT,211.03,298.17,59.959,1485947703,"201051344000983","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,618219.6,618219.6,23305,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485947774,1565590.00
02/01/2017 06:15,2,0.000,ALERT,211.03,298.17,59.959,1485947703,"201051344001158","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,606677.3,606677.3,23529,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947776,1565591.00
02/01/2017 06:15,2,0.000,ALERT,211.48,298.47,59.938,1485947703,"201051344000576","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,617420.0,617420.0,23197,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947778,1565592.00
02/01/2017 06:15,2,0.000,ALERT,210.57,295.76,59.959,1485947703,"274151322000087","219011344069620",0.00,-4.00,0,292.46,297.57,0.0,0.0,0.000,820185.6,820185.6,23498,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485947780,1565593.00
02/01/2017 06:30,2,0.000,ALERT,211.70,298.47,59.954,1485948603,"201051344000645","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,616667.2,616667.2,23185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948605,1565594.00
02/01/2017 06:30,2,0.000,ALERT,210.80,297.57,59.949,1485948603,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,846788.9,846788.9,23293,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948607,1565595.00
02/01/2017 06:30,2,0.000,ALERT,211.70,298.17,59.954,1485948603,"201051344000633","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,605870.9,605870.9,23591,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948608,1565596.00
02/01/2017 06:30,2,0.000,ALERT,211.25,298.47,59.949,1485948603,"201051344000469","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,608736.6,608736.6,23559,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948610,1565597.00
02/01/2017 06:30,2,0.000,ALERT,210.57,297.87,59.949,1485948603,"201051344000646","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,604600.9,604600.9,23532,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948612,1565598.00
02/01/2017 06:30,2,0.000,ALERT,210.80,298.77,59.954,1485948603,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,875134.3,875134.3,23059,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948614,1565599.00
02/01/2017 06:30,2,0.000,ALERT,211.03,297.87,59.986,1485948603,"201051344000585","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,615167.3,615167.3,23615,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948615,1565600.00
02/01/2017 06:30,2,0.000,ALERT,210.80,297.87,59.975,1485948603,"201051344001230","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,607954.6,607954.6,23434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948617,1565601.00
02/01/2017 06:30,2,0.000,ALERT,211.25,298.77,59.954,1485948603,"201051344000582","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,599888.1,599888.1,23571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948619,1565602.00
02/01/2017 06:30,2,0.000,ALERT,210.35,297.87,59.944,1485948603,"201051344000955","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,615180.6,615180.6,23518,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948621,1565603.00
02/01/2017 06:30,2,0.000,ALERT,210.80,296.96,59.975,1485948603,"274151322000094","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,720833.3,720833.3,23827,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948623,1565604.00
02/01/2017 06:30,2,0.000,ALERT,211.25,299.07,59.965,1485948603,"201051344000579","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,624202.7,624202.7,23479,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948625,1565605.00
02/01/2017 06:30,2,0.000,ALERT,210.57,298.17,59.959,1485948603,"201051344000890","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,612166.7,612166.7,23585,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948626,1565606.00
02/01/2017 06:30,2,0.000,ALERT,211.03,297.87,59.959,1485948603,"201051344000438","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,613213.4,613213.4,23593,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948628,1565607.00
02/01/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1485948603,"201051344000417","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,596464.3,596464.3,23723,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948630,1565608.00
02/01/2017 06:30,2,0.000,ALERT,211.03,297.57,59.954,1485948603,"274151322000083","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,866654.7,866654.7,23094,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948632,1565609.00
02/01/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1485948603,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,924090.0,924090.0,23203,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948634,1565610.00
02/01/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1485948603,"201051344000868","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,607203.1,607203.1,23574,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948636,1565611.00
02/01/2017 06:30,2,0.000,ALERT,210.57,298.47,59.922,1485948603,"274151322000095","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,915057.2,915057.2,23273,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948637,1565612.00
02/01/2017 06:30,2,0.000,ALERT,211.03,298.47,59.970,1485948603,"201051344000988","219011344069620",0.00,-5.50,0,293.36,299.97,0.0,0.0,0.000,568906.2,568906.2,23602,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948639,1565613.00
02/01/2017 06:30,2,0.000,ALERT,210.80,297.26,59.965,1485948603,"201051344001025","219011344069620",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,613329.5,613329.5,23639,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948641,1565614.00
02/01/2017 06:30,2,0.000,ALERT,211.03,298.47,59.975,1485948603,"201051344000458","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,617323.1,617323.1,23334,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948643,1565615.00
02/01/2017 06:30,2,0.000,ALERT,211.70,298.77,59.975,1485948603,"201051344000853","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,615981.5,615981.5,23244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948644,1565616.00
02/01/2017 06:30,2,0.000,ALERT,211.03,297.87,60.012,1485948603,"201051344000685","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,612460.6,612460.6,23504,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948646,1565617.00
02/01/2017 06:30,2,0.000,ALERT,211.03,297.26,59.970,1485948603,"201051344000917","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,609408.1,609408.1,23515,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948648,1565618.00
02/01/2017 06:30,2,0.000,ALERT,211.25,297.87,59.991,1485948603,"201051344001145","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,615440.0,615440.0,23373,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948650,1565619.00
02/01/2017 06:30,2,0.000,ALERT,210.80,297.26,59.954,1485948603,"201051344000651","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,607982.4,607982.4,23576,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948652,1565620.00
02/01/2017 06:30,2,0.000,ALERT,210.35,296.96,59.970,1485948603,"274151322000088","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,831895.5,831895.5,23216,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948654,1565621.00
02/01/2017 06:30,2,0.000,ALERT,211.48,296.66,59.975,1485948603,"274151322000068","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23717,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948656,1565622.00
02/01/2017 06:30,2,0.000,ALERT,210.57,297.87,59.944,1485948603,"201051344001135","219011344069620",0.00,-6.00,0,295.16,302.98,0.0,0.0,0.000,603542.1,603542.1,23635,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948657,1565623.00
02/01/2017 06:30,2,0.000,ALERT,210.80,299.07,59.975,1485948603,"201051344000594","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,619686.5,619686.5,23522,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948659,1565624.00
02/01/2017 06:30,2,0.000,ALERT,210.80,297.26,59.975,1485948603,"201051344001203","219011344069620",0.00,-6.00,0,294.86,303.88,0.0,0.0,0.000,611916.4,611916.4,23621,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948661,1565625.00
02/01/2017 06:30,2,0.000,ALERT,210.80,298.17,59.981,1485948603,"274151322000054","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,848162.9,848162.9,23275,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948663,1565626.00
02/01/2017 06:30,2,0.000,ALERT,211.48,297.87,59.981,1485948603,"201051344000867","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,606046.1,606046.1,23612,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948665,1565627.00
02/01/2017 06:30,2,0.000,ALERT,210.80,297.57,59.970,1485948603,"201051344001093","219011344069620",0.00,-5.00,0,294.86,302.98,0.0,0.0,0.000,609020.1,609020.1,23532,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948666,1565628.00
02/01/2017 06:30,2,0.000,ALERT,211.03,298.47,60.002,1485948603,"201051344000900","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,625032.2,625032.2,23157,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948668,1565629.00
02/01/2017 06:30,2,0.000,ALERT,211.25,297.57,59.965,1485948603,"201051344000648","219011344069620",0.00,-6.50,0,295.16,308.69,0.0,0.0,0.000,614719.8,614719.8,23170,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948670,1565630.00
02/01/2017 06:30,2,0.000,ALERT,211.25,299.37,60.007,1485948603,"201051344000569","219011344069620",0.00,-6.00,0,296.36,309.29,0.0,0.0,0.000,625511.5,625511.5,23163,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948672,1565631.00
02/01/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1485948603,"201051344000983","219011344069620",0.00,-5.50,0,296.06,308.99,0.0,0.0,0.000,618219.6,618219.6,23307,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948674,1565632.00
02/01/2017 06:30,2,0.000,ALERT,211.25,298.47,59.970,1485948603,"201051344001158","219011344069620",0.00,-6.50,0,295.16,307.48,0.0,0.0,0.000,606677.3,606677.3,23531,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485948675,1565633.00
02/01/2017 06:30,2,0.000,ALERT,211.48,298.77,59.933,1485948603,"201051344000576","219011344069620",0.00,-6.00,0,296.06,308.69,0.0,0.0,0.000,617420.0,617420.0,23199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948677,1565634.00
02/01/2017 06:30,2,0.000,ALERT,210.80,296.96,59.965,1485948603,"274151322000087","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,820185.6,820185.6,23500,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485948679,1565635.00
02/01/2017 06:45,2,0.000,ALERT,210.80,297.57,59.965,1485949503,"201051344000645","219011344069620",0.00,-5.50,0,295.46,308.69,0.0,0.0,0.000,616667.2,616667.2,23187,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949505,1565636.00
02/01/2017 06:45,2,0.000,ALERT,210.35,297.26,59.959,1485949503,"274151322000085","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,846788.9,846788.9,23295,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949507,1565637.00
02/01/2017 06:45,2,0.000,ALERT,211.25,297.57,59.970,1485949503,"201051344000633","219011344069620",0.00,-6.00,0,294.26,308.39,0.0,0.0,0.000,605870.9,605870.9,23593,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949509,1565638.00
02/01/2017 06:45,2,0.000,ALERT,210.57,297.57,59.965,1485949503,"201051344000469","219011344069620",0.00,-6.50,0,294.86,307.78,0.0,0.0,0.000,608736.6,608736.6,23561,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949511,1565639.00
02/01/2017 06:45,2,0.000,ALERT,209.67,296.36,59.970,1485949503,"201051344000646","219011344069620",0.00,-6.50,0,293.96,303.28,0.0,0.0,0.000,604600.9,604600.9,23534,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949513,1565640.00
02/01/2017 06:45,2,0.000,ALERT,210.12,297.57,59.928,1485949503,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,875134.3,875134.3,23061,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949514,1565641.00
02/01/2017 06:45,2,0.000,ALERT,209.90,296.36,59.933,1485949503,"201051344000585","219011344069620",0.00,-5.50,0,293.96,303.28,0.0,0.0,0.000,615167.3,615167.3,23617,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949516,1565642.00
02/01/2017 06:45,2,0.000,ALERT,209.90,296.66,59.954,1485949503,"201051344001230","219011344069620",0.00,-6.00,0,294.86,303.88,0.0,0.0,0.000,607954.6,607954.6,23436,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949518,1565643.00
02/01/2017 06:45,2,0.000,ALERT,210.35,297.26,59.965,1485949503,"201051344000582","219011344069620",0.00,-6.50,0,295.16,303.88,0.0,0.0,0.000,599888.1,599888.1,23573,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949520,1565644.00
02/01/2017 06:45,2,0.000,ALERT,209.44,296.06,59.970,1485949503,"201051344000955","219011344069620",0.00,-6.00,0,294.56,303.28,0.0,0.0,0.000,615180.6,615180.6,23520,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949521,1565645.00
02/01/2017 06:45,2,0.000,ALERT,210.35,296.36,59.965,1485949503,"274151322000094","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,720833.3,720833.3,23829,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949523,1565646.00
02/01/2017 06:45,2,0.000,ALERT,210.35,298.77,59.959,1485949503,"201051344000579","219011344069620",0.00,-6.00,0,296.36,308.99,0.0,0.0,0.000,624202.7,624202.7,23481,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949525,1565647.00
02/01/2017 06:45,2,0.000,ALERT,209.67,296.66,59.959,1485949503,"201051344000890","219011344069620",0.00,-5.50,0,295.16,303.88,0.0,0.0,0.000,612166.7,612166.7,23587,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949527,1565648.00
02/01/2017 06:45,2,0.000,ALERT,209.90,296.36,60.002,1485949503,"201051344000438","219011344069620",0.00,-6.50,0,294.86,303.28,0.0,0.0,0.000,613213.4,613213.4,23595,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949529,1565649.00
02/01/2017 06:45,2,0.000,ALERT,210.12,295.76,59.965,1485949503,"201051344000417","219011344069620",0.00,-6.00,0,293.96,302.98,0.0,0.0,0.000,596464.3,596464.3,23725,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949531,1565650.00
02/01/2017 06:45,2,0.000,ALERT,210.35,297.57,59.965,1485949503,"274151322000083","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,866654.7,866654.7,23096,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949532,1565651.00
02/01/2017 06:45,2,0.000,ALERT,211.25,296.96,59.938,1485949503,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,924090.0,924090.0,23205,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949534,1565652.00
02/01/2017 06:45,2,0.000,ALERT,210.57,298.77,59.970,1485949503,"201051344000868","219011344069620",0.00,-6.00,0,296.36,309.89,0.0,0.0,0.000,607203.1,607203.1,23576,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949536,1565653.00
02/01/2017 06:45,2,0.000,ALERT,210.35,298.17,59.975,1485949503,"274151322000095","219011344069620",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,915057.2,915057.2,23275,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949538,1565654.00
02/01/2017 06:45,2,0.000,ALERT,210.35,297.57,59.954,1485949503,"201051344000988","219011344069620",0.00,-5.50,0,293.06,307.48,0.0,0.0,0.000,568906.2,568906.2,23604,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949539,1565655.00
02/01/2017 06:45,2,0.000,ALERT,209.67,295.16,59.970,1485949503,"201051344001025","219011344069620",0.00,-6.50,0,293.96,302.98,0.0,0.0,0.000,613329.5,613329.5,23641,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949541,1565656.00
02/01/2017 06:45,2,0.000,ALERT,210.35,297.87,59.938,1485949503,"201051344000458","219011344069620",0.00,-4.00,0,296.06,309.29,0.0,0.0,0.000,617323.1,617323.1,23336,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949543,1565657.00
02/01/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1485949503,"201051344000853","219011344069620",0.00,-6.50,0,295.76,308.39,0.0,0.0,0.000,615981.5,615981.5,23246,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949545,1565658.00
02/01/2017 06:45,2,0.000,ALERT,210.12,296.06,59.944,1485949503,"201051344000685","219011344069620",0.00,-6.00,0,294.56,303.88,0.0,0.0,0.000,612460.6,612460.6,23506,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949547,1565659.00
02/01/2017 06:45,2,0.000,ALERT,210.12,295.76,59.965,1485949503,"201051344000917","219011344069620",0.00,-5.00,0,293.36,302.68,0.0,0.0,0.000,609408.1,609408.1,23517,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949549,1565660.00
02/01/2017 06:45,2,0.000,ALERT,210.12,296.36,59.965,1485949503,"201051344001145","219011344069620",0.00,-6.00,0,295.16,303.88,0.0,0.0,0.000,615440.0,615440.0,23375,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949550,1565661.00
