ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 06:45,2,0.000,ALERT,209.90,295.46,59.959,1485949503,"201051344000651","219011344069620",0.00,-7.00,0,293.96,302.07,0.0,0.0,0.000,607982.4,607982.4,23578,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949552,1565662.00
02/01/2017 06:45,2,0.000,ALERT,209.90,296.36,59.965,1485949503,"274151322000088","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,831895.5,831895.5,23218,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949554,1565663.00
02/01/2017 06:45,2,0.000,ALERT,211.03,296.06,59.928,1485949503,"274151322000068","219011344069620",0.00,-5.00,0,294.56,297.87,0.0,0.0,0.000,721936.0,721936.0,23719,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949556,1565664.00
02/01/2017 06:45,2,0.000,ALERT,209.44,296.06,59.959,1485949503,"201051344001135","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,603542.1,603542.1,23637,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949557,1565665.00
02/01/2017 06:45,2,0.000,ALERT,209.90,298.17,59.954,1485949503,"201051344000594","219011344069620",0.00,-6.00,0,295.16,308.99,0.0,0.0,0.000,619686.5,619686.5,23524,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949559,1565666.00
02/01/2017 06:45,2,0.000,ALERT,209.90,295.76,59.970,1485949503,"201051344001203","219011344069620",0.00,-6.50,0,294.56,300.87,0.0,0.0,0.000,611916.4,611916.4,23623,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949561,1565667.00
02/01/2017 06:45,2,0.000,ALERT,209.90,296.96,59.965,1485949503,"274151322000054","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,848162.9,848162.9,23277,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949563,1565668.00
02/01/2017 06:45,2,0.000,ALERT,210.80,297.26,59.970,1485949503,"201051344000867","219011344069620",0.00,-5.00,0,295.16,309.29,0.0,0.0,0.000,606046.1,606046.1,23614,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949565,1565669.00
02/01/2017 06:45,2,0.000,ALERT,209.90,296.36,59.981,1485949503,"201051344001093","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,609020.1,609020.1,23534,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949566,1565670.00
02/01/2017 06:45,2,0.000,ALERT,210.35,297.87,59.975,1485949503,"201051344000900","219011344069620",0.00,-6.50,0,295.16,307.78,0.0,0.0,0.000,625032.2,625032.2,23159,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949569,1565671.00
02/01/2017 06:45,2,0.000,ALERT,210.57,296.96,59.959,1485949503,"201051344000648","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,614719.8,614719.8,23172,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485949571,1565672.00
02/01/2017 06:45,2,0.000,ALERT,210.35,298.47,59.975,1485949503,"201051344000569","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,625511.5,625511.5,23165,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949572,1565673.00
02/01/2017 06:45,2,0.000,ALERT,210.12,297.87,59.975,1485949503,"201051344000983","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,618219.6,618219.6,23309,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949574,1565674.00
02/01/2017 06:45,2,0.000,ALERT,210.57,297.57,59.954,1485949503,"201051344001158","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,606677.3,606677.3,23533,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949576,1565675.00
02/01/2017 06:45,2,0.000,ALERT,211.03,298.47,59.970,1485949503,"201051344000576","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,617420.0,617420.0,23201,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949578,1565676.00
02/01/2017 06:45,2,0.000,ALERT,210.35,296.36,59.986,1485949503,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,820185.6,820185.6,23502,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485949579,1565677.00
02/01/2017 07:00,2,0.000,ALERT,210.80,297.26,60.007,1485950403,"201051344000645","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,616667.2,616667.2,23189,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950405,1565678.00
02/01/2017 07:00,2,0.000,ALERT,209.90,296.36,59.996,1485950403,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,846788.9,846788.9,23297,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950407,1565679.00
02/01/2017 07:00,2,0.000,ALERT,211.03,297.26,59.970,1485950403,"201051344000633","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,605870.9,605870.9,23595,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950409,1565680.00
02/01/2017 07:00,2,0.000,ALERT,210.35,297.26,60.002,1485950403,"201051344000469","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,608736.6,608736.6,23563,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950411,1565681.00
02/01/2017 07:00,2,0.000,ALERT,210.35,297.57,60.039,1485950403,"201051344000646","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,604600.9,604600.9,23536,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950413,1565682.00
02/01/2017 07:00,2,0.000,ALERT,209.67,296.36,59.981,1485950403,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,875134.3,875134.3,23063,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950414,1565683.00
02/01/2017 07:00,2,0.000,ALERT,210.57,297.87,60.007,1485950403,"201051344000585","219011344069620",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,615167.3,615167.3,23619,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950416,1565684.00
02/01/2017 07:00,2,0.000,ALERT,210.12,297.57,60.002,1485950403,"201051344001230","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,607954.6,607954.6,23438,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950418,1565685.00
02/01/2017 07:00,2,0.000,ALERT,211.03,298.47,60.002,1485950403,"201051344000582","219011344069620",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,599888.1,599888.1,23575,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950420,1565686.00
02/01/2017 07:00,2,0.000,ALERT,209.90,297.57,60.007,1485950403,"201051344000955","219011344069620",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,615180.6,615180.6,23522,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950422,1565687.00
02/01/2017 07:00,2,0.000,ALERT,209.90,295.76,59.996,1485950403,"274151322000094","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,720833.3,720833.3,23831,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950423,1565688.00
02/01/2017 07:00,2,0.000,ALERT,210.35,297.87,60.007,1485950403,"201051344000579","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,624202.7,624202.7,23483,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950425,1565689.00
02/01/2017 07:00,2,0.000,ALERT,210.12,297.87,60.002,1485950403,"201051344000890","219011344069620",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,612166.7,612166.7,23589,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950427,1565690.00
02/01/2017 07:00,2,0.000,ALERT,210.35,297.26,59.965,1485950403,"201051344000438","219011344069620",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,613213.4,613213.4,23597,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950429,1565691.00
02/01/2017 07:00,2,0.000,ALERT,210.57,296.96,60.002,1485950403,"201051344000417","219011344069620",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,596464.3,596464.3,23727,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950430,1565692.00
02/01/2017 07:00,2,0.000,ALERT,209.90,296.96,60.002,1485950403,"274151322000083","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,866654.7,866654.7,23098,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950432,1565693.00
02/01/2017 07:00,2,0.000,ALERT,210.35,296.66,60.007,1485950403,"274151322000076","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,924090.0,924090.0,23207,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950434,1565694.00
02/01/2017 07:00,2,0.000,ALERT,209.90,297.87,60.007,1485950403,"201051344000868","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,607203.1,607203.1,23578,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950436,1565695.00
02/01/2017 07:00,2,0.000,ALERT,209.67,297.57,59.996,1485950403,"274151322000095","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,915057.2,915057.2,23277,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950438,1565696.00
02/01/2017 07:00,2,0.000,ALERT,210.12,296.96,60.002,1485950403,"201051344000988","219011344069620",0.00,-5.50,0,293.06,299.37,0.0,0.0,0.000,568906.2,568906.2,23606,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950440,1565697.00
02/01/2017 07:00,2,0.000,ALERT,210.12,296.66,60.002,1485950403,"201051344001025","219011344069620",0.00,-6.50,0,293.36,299.97,0.0,0.0,0.000,613329.5,613329.5,23643,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950441,1565698.00
02/01/2017 07:00,2,0.000,ALERT,210.12,297.26,60.023,1485950403,"201051344000458","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,617323.1,617323.1,23338,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950443,1565699.00
02/01/2017 07:00,2,0.000,ALERT,210.80,297.26,60.012,1485950403,"201051344000853","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,615981.5,615981.5,23248,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950445,1565700.00
02/01/2017 07:00,2,0.000,ALERT,210.80,297.57,60.007,1485950403,"201051344000685","219011344069620",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,612460.6,612460.6,23508,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950447,1565701.00
02/01/2017 07:00,2,0.000,ALERT,210.57,297.26,60.007,1485950403,"201051344000917","219011344069620",0.00,-5.00,0,292.76,299.07,0.0,0.0,0.000,609408.1,609408.1,23519,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950448,1565702.00
02/01/2017 07:00,2,0.000,ALERT,210.57,297.57,59.965,1485950403,"201051344001145","219011344069620",0.00,-6.50,0,294.56,299.97,0.0,0.0,0.000,615440.0,615440.0,23377,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950450,1565703.00
02/01/2017 07:00,2,0.000,ALERT,210.57,296.96,60.002,1485950403,"201051344000651","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,607982.4,607982.4,23580,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950452,1565704.00
02/01/2017 07:00,2,0.000,ALERT,209.22,296.06,60.002,1485950403,"274151322000088","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,831895.5,831895.5,23220,0,0,0,L,1151911521,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950454,1565705.00
02/01/2017 07:00,2,0.000,ALERT,210.57,295.76,60.002,1485950403,"274151322000068","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,721936.0,721936.0,23721,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950456,1565706.00
02/01/2017 07:00,2,0.000,ALERT,210.12,297.26,60.002,1485950403,"201051344001135","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,603542.1,603542.1,23639,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950457,1565707.00
02/01/2017 07:00,2,0.000,ALERT,209.67,297.57,59.970,1485950403,"201051344000594","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,619686.5,619686.5,23526,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950459,1565708.00
02/01/2017 07:00,2,0.000,ALERT,210.35,296.96,60.028,1485950403,"201051344001203","219011344069620",0.00,-6.50,0,293.66,300.87,0.0,0.0,0.000,611916.4,611916.4,23625,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950461,1565709.00
02/01/2017 07:00,2,0.000,ALERT,209.67,296.66,60.007,1485950403,"274151322000054","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,848162.9,848162.9,23279,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950463,1565710.00
02/01/2017 07:00,2,0.000,ALERT,210.35,296.36,60.007,1485950403,"201051344000867","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,606046.1,606046.1,23616,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950465,1565711.00
02/01/2017 07:00,2,0.000,ALERT,210.12,297.26,60.002,1485950403,"201051344001093","219011344069620",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,609020.1,609020.1,23536,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950466,1565712.00
02/01/2017 07:00,2,0.000,ALERT,209.90,296.96,60.002,1485950403,"201051344000900","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,625032.2,625032.2,23161,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950468,1565713.00
02/01/2017 07:00,2,0.000,ALERT,210.12,296.36,60.039,1485950403,"201051344000648","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,614719.8,614719.8,23174,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950470,1565714.00
02/01/2017 07:00,2,0.000,ALERT,210.12,297.57,59.965,1485950403,"201051344000569","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,625511.5,625511.5,23167,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950472,1565715.00
02/01/2017 07:00,2,0.000,ALERT,209.90,296.96,59.996,1485950403,"201051344000983","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,618219.6,618219.6,23311,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950474,1565716.00
02/01/2017 07:00,2,0.000,ALERT,210.12,296.66,59.996,1485950403,"201051344001158","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,606677.3,606677.3,23535,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485950475,1565717.00
02/01/2017 07:00,2,0.000,ALERT,210.57,297.57,60.002,1485950403,"201051344000576","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,617420.0,617420.0,23203,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950477,1565718.00
02/01/2017 07:00,2,0.000,ALERT,209.67,296.06,59.996,1485950403,"274151322000087","219011344069620",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,820185.6,820185.6,23504,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485950479,1565719.00
02/01/2017 07:15,2,0.000,ALERT,212.38,299.07,59.949,1485951303,"201051344000645","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,616667.2,616667.2,23191,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951306,1565720.00
02/01/2017 07:15,2,0.000,ALERT,210.80,297.26,59.944,1485951303,"274151322000085","219011344069620",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,846788.9,846788.9,23299,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951308,1565721.00
02/01/2017 07:15,2,0.000,ALERT,212.61,299.37,59.949,1485951303,"201051344000633","219011344069620",0.00,-6.50,0,293.36,300.57,0.0,0.0,0.000,605870.9,605870.9,23597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951309,1565722.00
02/01/2017 07:15,2,0.000,ALERT,212.16,299.37,59.949,1485951303,"201051344000469","219011344069620",0.00,-7.00,0,294.26,300.87,0.0,0.0,0.000,608736.6,608736.6,23565,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951311,1565723.00
02/01/2017 07:15,2,0.000,ALERT,211.03,298.17,59.949,1485951303,"201051344000646","219011344069620",0.00,-6.50,0,294.56,301.47,0.0,0.0,0.000,604600.9,604600.9,23538,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951313,1565724.00
02/01/2017 07:15,2,0.000,ALERT,210.57,297.26,59.949,1485951303,"274151322000052","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,875134.3,875134.3,23065,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951315,1565725.00
02/01/2017 07:15,2,0.000,ALERT,211.70,298.77,59.954,1485951303,"201051344000585","219011344069620",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,615167.3,615167.3,23621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951317,1565726.00
02/01/2017 07:15,2,0.000,ALERT,211.03,298.47,59.949,1485951303,"201051344001230","219011344069620",0.00,-6.50,0,295.46,302.37,0.0,0.0,0.000,607954.6,607954.6,23440,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951318,1565727.00
02/01/2017 07:15,2,0.000,ALERT,211.93,299.37,59.949,1485951303,"201051344000582","219011344069620",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,599888.1,599888.1,23577,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951320,1565728.00
02/01/2017 07:15,2,0.000,ALERT,211.03,298.47,59.959,1485951303,"201051344000955","219011344069620",0.00,-6.50,0,294.86,301.77,0.0,0.0,0.000,615180.6,615180.6,23524,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951322,1565729.00
02/01/2017 07:15,2,0.000,ALERT,210.80,296.66,59.922,1485951303,"274151322000094","219011344069620",0.00,-7.00,0,293.66,298.77,0.0,0.0,0.000,720833.3,720833.3,23833,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951324,1565730.00
02/01/2017 07:15,2,0.000,ALERT,212.16,299.97,59.959,1485951303,"201051344000579","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,624202.7,624202.7,23485,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951326,1565731.00
02/01/2017 07:15,2,0.000,ALERT,211.03,298.77,59.933,1485951303,"201051344000890","219011344069620",0.00,-6.00,0,295.76,302.98,0.0,0.0,0.000,612166.7,612166.7,23591,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951327,1565732.00
02/01/2017 07:15,2,0.000,ALERT,211.03,297.57,59.965,1485951303,"201051344000438","219011344069620",0.00,-7.00,0,295.16,302.37,0.0,0.0,0.000,613213.4,613213.4,23599,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951329,1565733.00
02/01/2017 07:15,2,0.000,ALERT,211.03,296.66,59.959,1485951303,"201051344000417","219011344069620",0.00,-6.50,0,294.56,301.47,0.0,0.0,0.000,596464.3,596464.3,23729,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951331,1565734.00
02/01/2017 07:15,2,0.000,ALERT,210.80,298.47,59.922,1485951303,"274151322000083","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,866654.7,866654.7,23100,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951333,1565735.00
02/01/2017 07:15,2,0.000,ALERT,211.25,297.87,59.949,1485951303,"274151322000076","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,924090.0,924090.0,23209,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951334,1565736.00
02/01/2017 07:15,2,0.000,ALERT,211.93,300.27,59.944,1485951303,"201051344000868","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,607203.1,607203.1,23580,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951336,1565737.00
02/01/2017 07:15,2,0.000,ALERT,210.80,298.77,59.944,1485951303,"274151322000095","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,915057.2,915057.2,23279,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951338,1565738.00
02/01/2017 07:15,2,0.000,ALERT,211.70,299.07,59.917,1485951303,"201051344000988","219011344069620",0.00,-6.00,0,292.46,300.57,0.0,0.0,0.000,568906.2,568906.2,23608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951340,1565739.00
02/01/2017 07:15,2,0.000,ALERT,210.57,296.36,59.949,1485951303,"201051344001025","219011344069620",0.00,-7.00,0,294.56,302.37,0.0,0.0,0.000,613329.5,613329.5,23645,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951342,1565740.00
02/01/2017 07:15,2,0.000,ALERT,211.93,299.37,59.949,1485951303,"201051344000458","219011344069620",0.00,-5.00,0,295.16,301.77,0.0,0.0,0.000,617323.1,617323.1,23340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951344,1565741.00
02/01/2017 07:15,2,0.000,ALERT,212.61,299.67,59.965,1485951303,"201051344000853","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,615981.5,615981.5,23250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951345,1565742.00
02/01/2017 07:15,2,0.000,ALERT,211.25,297.26,59.959,1485951303,"201051344000685","219011344069620",0.00,-6.50,0,294.86,301.77,0.0,0.0,0.000,612460.6,612460.6,23510,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951347,1565743.00
02/01/2017 07:15,2,0.000,ALERT,211.03,296.66,59.949,1485951303,"201051344000917","219011344069620",0.00,-5.00,0,293.66,300.87,0.0,0.0,0.000,609408.1,609408.1,23521,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951349,1565744.00
02/01/2017 07:15,2,0.000,ALERT,211.03,297.26,59.954,1485951303,"201051344001145","219011344069620",0.00,-6.50,0,295.46,302.68,0.0,0.0,0.000,615440.0,615440.0,23379,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951351,1565745.00
02/01/2017 07:15,2,0.000,ALERT,211.03,296.66,59.954,1485951303,"201051344000651","219011344069620",0.00,-8.00,0,294.56,301.47,0.0,0.0,0.000,607982.4,607982.4,23582,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951353,1565746.00
02/01/2017 07:15,2,0.000,ALERT,210.35,297.26,59.986,1485951303,"274151322000088","219011344069620",0.00,-5.00,0,293.66,299.37,0.0,0.0,0.000,831895.5,831895.5,23222,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951354,1565747.00
02/01/2017 07:15,2,0.000,ALERT,211.48,296.96,59.965,1485951303,"274151322000068","219011344069620",0.00,-5.50,0,293.36,298.47,0.0,0.0,0.000,721936.0,721936.0,23723,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951356,1565748.00
02/01/2017 07:15,2,0.000,ALERT,210.57,296.96,59.965,1485951303,"201051344001135","219011344069620",0.00,-6.50,0,295.16,302.37,0.0,0.0,0.000,603542.1,603542.1,23641,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951358,1565749.00
02/01/2017 07:15,2,0.000,ALERT,211.48,299.97,59.954,1485951303,"201051344000594","219011344069620",0.00,-6.50,0,294.26,301.47,0.0,0.0,0.000,619686.5,619686.5,23528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951360,1565750.00
02/01/2017 07:15,2,0.000,ALERT,211.03,296.96,59.959,1485951303,"201051344001203","219011344069620",0.00,-7.00,0,295.16,303.28,0.0,0.0,0.000,611916.4,611916.4,23627,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951362,1565751.00
02/01/2017 07:15,2,0.000,ALERT,210.57,298.17,59.965,1485951303,"274151322000054","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,848162.9,848162.9,23281,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951363,1565752.00
02/01/2017 07:15,2,0.000,ALERT,212.16,298.77,59.912,1485951303,"201051344000867","219011344069620",0.00,-6.00,0,294.26,301.17,0.0,0.0,0.000,606046.1,606046.1,23618,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951365,1565753.00
02/01/2017 07:15,2,0.000,ALERT,210.80,296.96,59.959,1485951303,"201051344001093","219011344069620",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,609020.1,609020.1,23538,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951367,1565754.00
02/01/2017 07:15,2,0.000,ALERT,211.93,299.67,59.991,1485951303,"201051344000900","219011344069620",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,625032.2,625032.2,23163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951369,1565755.00
02/01/2017 07:15,2,0.000,ALERT,211.93,298.47,59.970,1485951303,"201051344000648","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,614719.8,614719.8,23176,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485951370,1565756.00
02/01/2017 07:15,2,0.000,ALERT,211.93,299.97,59.986,1485951303,"201051344000569","219011344069620",0.00,-6.50,0,295.46,302.07,0.0,0.0,0.000,625511.5,625511.5,23169,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951372,1565757.00
02/01/2017 07:15,2,0.000,ALERT,211.70,299.37,59.954,1485951303,"201051344000983","219011344069620",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,618219.6,618219.6,23313,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951374,1565758.00
02/01/2017 07:15,2,0.000,ALERT,212.16,299.37,59.991,1485951303,"201051344001158","219011344069620",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,606677.3,606677.3,23537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951376,1565759.00
02/01/2017 07:15,2,0.000,ALERT,212.38,299.97,59.954,1485951303,"201051344000576","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,617420.0,617420.0,23205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951378,1565760.00
02/01/2017 07:15,2,0.000,ALERT,210.80,296.66,59.975,1485951303,"274151322000087","219011344069620",0.00,-5.00,0,293.06,298.47,0.0,0.0,0.000,820185.6,820185.6,23506,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485951380,1565761.00
02/01/2017 07:30,2,0.000,ALERT,212.61,299.67,59.970,1485952204,"201051344000645","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,616667.2,616667.2,23193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952206,1565762.00
02/01/2017 07:30,2,0.000,ALERT,210.80,296.66,59.959,1485952204,"274151322000085","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,846788.9,846788.9,23301,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952208,1565763.00
02/01/2017 07:30,2,0.000,ALERT,212.61,299.07,59.970,1485952204,"201051344000633","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,605870.9,605870.9,23599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952210,1565764.00
02/01/2017 07:30,2,0.000,ALERT,212.16,299.37,59.917,1485952204,"201051344000469","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,608736.6,608736.6,23567,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952212,1565765.00
02/01/2017 07:30,2,0.000,ALERT,211.03,298.17,59.970,1485952204,"201051344000646","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,604600.9,604600.9,23540,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952213,1565766.00
02/01/2017 07:30,2,0.000,ALERT,210.35,296.66,59.959,1485952204,"274151322000052","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,875134.3,875134.3,23067,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952215,1565767.00
02/01/2017 07:30,2,0.000,ALERT,211.25,298.47,59.965,1485952204,"201051344000585","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,615167.3,615167.3,23623,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952217,1565768.00
02/01/2017 07:30,2,0.000,ALERT,211.03,298.47,59.991,1485952204,"201051344001230","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,607954.6,607954.6,23442,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952219,1565769.00
02/01/2017 07:30,2,0.000,ALERT,211.70,299.07,59.965,1485952204,"201051344000582","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,599888.1,599888.1,23579,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952221,1565770.00
02/01/2017 07:30,2,0.000,ALERT,210.80,298.17,59.959,1485952204,"201051344000955","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,615180.6,615180.6,23526,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952222,1565771.00
02/01/2017 07:30,2,0.000,ALERT,210.57,296.36,59.944,1485952204,"274151322000094","219011344069620",0.00,-7.00,0,293.96,299.07,0.0,0.0,0.000,720833.3,720833.3,23835,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952224,1565772.00
02/01/2017 07:30,2,0.000,ALERT,211.93,299.97,59.965,1485952204,"201051344000579","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,624202.7,624202.7,23487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952226,1565773.00
02/01/2017 07:30,2,0.000,ALERT,211.03,298.77,59.959,1485952204,"201051344000890","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,612166.7,612166.7,23593,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952228,1565774.00
02/01/2017 07:30,2,0.000,ALERT,211.25,298.47,59.959,1485952204,"201051344000438","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,613213.4,613213.4,23601,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952229,1565775.00
02/01/2017 07:30,2,0.000,ALERT,211.48,297.87,59.933,1485952204,"201051344000417","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,596464.3,596464.3,23731,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952231,1565776.00
02/01/2017 07:30,2,0.000,ALERT,210.57,297.26,59.949,1485952204,"274151322000083","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,866654.7,866654.7,23102,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952233,1565777.00
02/01/2017 07:30,2,0.000,ALERT,211.25,296.36,59.965,1485952204,"274151322000076","219011344069620",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,924090.0,924090.0,23211,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952235,1565778.00
02/01/2017 07:30,2,0.000,ALERT,211.93,300.27,59.954,1485952204,"201051344000868","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,607203.1,607203.1,23582,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952237,1565779.00
02/01/2017 07:30,2,0.000,ALERT,210.57,297.87,59.970,1485952204,"274151322000095","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,915057.2,915057.2,23281,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952239,1565780.00
02/01/2017 07:30,2,0.000,ALERT,211.93,299.07,59.970,1485952204,"201051344000988","219011344069620",0.00,-6.50,0,294.56,300.87,0.0,0.0,0.000,568906.2,568906.2,23610,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952240,1565781.00
02/01/2017 07:30,2,0.000,ALERT,211.03,297.57,59.975,1485952204,"201051344001025","219011344069620",0.00,-7.00,0,294.56,300.57,0.0,0.0,0.000,613329.5,613329.5,23647,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952242,1565782.00
02/01/2017 07:30,2,0.000,ALERT,211.93,299.67,59.970,1485952204,"201051344000458","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952244,1565783.00
02/01/2017 07:30,2,0.000,ALERT,212.61,299.37,59.991,1485952204,"201051344000853","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,615981.5,615981.5,23252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952246,1565784.00
02/01/2017 07:30,2,0.000,ALERT,211.48,298.17,59.938,1485952204,"201051344000685","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,612460.6,612460.6,23512,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952248,1565785.00
02/01/2017 07:30,2,0.000,ALERT,211.25,297.57,59.975,1485952204,"201051344000917","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,609408.1,609408.1,23523,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952250,1565786.00
02/01/2017 07:30,2,0.000,ALERT,211.48,298.77,59.986,1485952204,"201051344001145","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,615440.0,615440.0,23381,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952251,1565787.00
02/01/2017 07:30,2,0.000,ALERT,211.03,297.57,59.981,1485952204,"201051344000651","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,607982.4,607982.4,23584,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952253,1565788.00
02/01/2017 07:30,2,0.000,ALERT,210.12,296.36,59.970,1485952204,"274151322000088","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,23224,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952255,1565789.00
02/01/2017 07:30,2,0.000,ALERT,211.48,296.66,59.981,1485952204,"274151322000068","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23725,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952257,1565790.00
02/01/2017 07:30,2,0.000,ALERT,210.80,298.17,59.975,1485952204,"201051344001135","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,603542.1,603542.1,23643,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952259,1565791.00
02/01/2017 07:30,2,0.000,ALERT,211.70,299.97,59.986,1485952204,"201051344000594","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,619686.5,619686.5,23530,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952260,1565792.00
02/01/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1485952204,"201051344001203","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,611916.4,611916.4,23629,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952262,1565793.00
02/01/2017 07:30,2,0.000,ALERT,210.57,297.87,59.986,1485952204,"274151322000054","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,848162.9,848162.9,23283,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952264,1565794.00
02/01/2017 07:30,2,0.000,ALERT,212.16,298.77,59.981,1485952204,"201051344000867","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,606046.1,606046.1,23620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952266,1565795.00
02/01/2017 07:30,2,0.000,ALERT,211.03,298.17,59.981,1485952204,"201051344001093","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,609020.1,609020.1,23540,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952268,1565796.00
02/01/2017 07:30,2,0.000,ALERT,211.48,299.67,59.986,1485952204,"201051344000900","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,625032.2,625032.2,23165,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952269,1565797.00
02/01/2017 07:30,2,0.000,ALERT,212.16,299.37,59.986,1485952204,"201051344000648","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,614719.8,614719.8,23178,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485952271,1565798.00
02/01/2017 07:30,2,0.000,ALERT,212.16,300.57,59.975,1485952204,"201051344000569","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,625511.5,625511.5,23171,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952273,1565799.00
02/01/2017 07:30,2,0.000,ALERT,211.93,299.97,59.981,1485952204,"201051344000983","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,618219.6,618219.6,23315,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952275,1565800.00
02/01/2017 07:30,2,0.000,ALERT,212.16,299.37,59.986,1485952204,"201051344001158","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,606677.3,606677.3,23539,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952277,1565801.00
02/01/2017 07:30,2,0.000,ALERT,212.38,299.67,59.986,1485952204,"201051344000576","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,617420.0,617420.0,23207,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952279,1565802.00
02/01/2017 07:30,2,0.000,ALERT,210.80,296.96,59.981,1485952204,"274151322000087","219011344069620",0.00,-5.50,0,293.66,298.77,0.0,0.0,0.000,820185.6,820185.6,23508,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485952281,1565803.00
02/01/2017 07:45,2,0.000,ALERT,211.93,298.47,59.938,1485953103,"201051344000645","219011344069620",0.00,-6.50,0,286.14,301.17,0.0,0.0,0.000,616667.2,616667.2,23195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953105,1565804.00
02/01/2017 07:45,2,0.000,ALERT,210.35,296.06,59.981,1485953103,"274151322000085","219011344069620",0.00,-6.00,0,284.34,298.77,0.0,0.0,0.000,846788.9,846788.9,23303,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953107,1565805.00
02/01/2017 07:45,2,0.000,ALERT,212.16,298.47,59.996,1485953103,"201051344000633","219011344069620",0.00,-7.00,0,284.34,300.87,0.0,0.0,0.000,605870.9,605870.9,23601,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953109,1565806.00
