ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 07:45,2,0.000,ALERT,211.70,298.77,59.986,1485953103,"201051344000469","219011344069620",0.00,-8.00,0,285.24,300.87,0.0,0.0,0.000,608736.6,608736.6,23569,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953110,1565807.00
02/01/2017 07:45,2,0.000,ALERT,210.80,297.87,59.975,1485953103,"201051344000646","219011344069620",0.00,-7.00,0,284.64,299.67,0.0,0.0,0.000,604600.9,604600.9,23542,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953112,1565808.00
02/01/2017 07:45,2,0.000,ALERT,210.12,297.57,59.981,1485953103,"274151322000052","219011344069620",0.00,-6.50,0,284.04,299.37,0.0,0.0,0.000,875134.3,875134.3,23069,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953114,1565809.00
02/01/2017 07:45,2,0.000,ALERT,211.48,298.47,60.007,1485953103,"201051344000585","219011344069620",0.00,-6.00,0,284.64,299.67,0.0,0.0,0.000,615167.3,615167.3,23625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953116,1565810.00
02/01/2017 07:45,2,0.000,ALERT,211.25,298.47,59.986,1485953103,"201051344001230","219011344069620",0.00,-6.50,0,285.24,299.97,0.0,0.0,0.000,607954.6,607954.6,23444,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953118,1565811.00
02/01/2017 07:45,2,0.000,ALERT,211.70,298.77,59.986,1485953103,"201051344000582","219011344069620",0.00,-8.00,0,285.54,300.57,0.0,0.0,0.000,599888.1,599888.1,23581,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953119,1565812.00
02/01/2017 07:45,2,0.000,ALERT,210.80,297.87,60.002,1485953103,"201051344000955","219011344069620",0.00,-6.50,0,284.64,299.67,0.0,0.0,0.000,615180.6,615180.6,23528,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953121,1565813.00
02/01/2017 07:45,2,0.000,ALERT,210.35,296.06,59.970,1485953103,"274151322000094","219011344069620",0.00,-7.00,0,284.04,298.17,0.0,0.0,0.000,720833.3,720833.3,23837,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953123,1565814.00
02/01/2017 07:45,2,0.000,ALERT,211.48,299.07,59.996,1485953103,"201051344000579","219011344069620",0.00,-6.50,0,286.74,301.77,0.0,0.0,0.000,624202.7,624202.7,23489,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953125,1565815.00
02/01/2017 07:45,2,0.000,ALERT,211.25,298.47,59.991,1485953103,"201051344000890","219011344069620",0.00,-6.00,0,285.24,300.87,0.0,0.0,0.000,612166.7,612166.7,23595,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953126,1565816.00
02/01/2017 07:45,2,0.000,ALERT,211.25,297.87,59.975,1485953103,"201051344000438","219011344069620",0.00,-7.00,0,284.94,300.27,0.0,0.0,0.000,613213.4,613213.4,23603,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953128,1565817.00
02/01/2017 07:45,2,0.000,ALERT,211.48,297.57,59.986,1485953103,"201051344000417","219011344069620",0.00,-6.50,0,284.34,299.37,0.0,0.0,0.000,596464.3,596464.3,23733,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953130,1565818.00
02/01/2017 07:45,2,0.000,ALERT,210.57,296.96,59.965,1485953103,"274151322000083","219011344069620",0.00,-6.50,0,284.64,299.37,0.0,0.0,0.000,866654.7,866654.7,23104,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953132,1565819.00
02/01/2017 07:45,2,0.000,ALERT,211.25,296.96,59.970,1485953103,"274151322000076","219011344069620",0.00,-6.50,0,284.64,299.37,0.0,0.0,0.000,924090.0,924090.0,23213,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953134,1565820.00
02/01/2017 07:45,2,0.000,ALERT,211.48,299.37,60.002,1485953103,"201051344000868","219011344069620",0.00,-7.00,0,286.74,301.77,0.0,0.0,0.000,607203.1,607203.1,23584,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953136,1565821.00
02/01/2017 07:45,2,0.000,ALERT,211.03,298.47,60.002,1485953103,"274151322000095","219011344069620",0.00,-7.00,0,285.24,299.67,0.0,0.0,0.000,915057.2,915057.2,23283,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953138,1565822.00
02/01/2017 07:45,2,0.000,ALERT,211.93,299.37,60.002,1485953103,"201051344000988","219011344069620",0.00,-6.50,0,283.44,300.87,0.0,0.0,0.000,568906.2,568906.2,23612,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953140,1565823.00
02/01/2017 07:45,2,0.000,ALERT,211.48,297.87,59.975,1485953103,"201051344001025","219011344069620",0.00,-7.00,0,284.04,300.57,0.0,0.0,0.000,613329.5,613329.5,23649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953142,1565824.00
02/01/2017 07:45,2,0.000,ALERT,212.16,299.67,59.981,1485953103,"201051344000458","219011344069620",0.00,-5.00,0,286.44,301.77,0.0,0.0,0.000,617323.1,617323.1,23344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953143,1565825.00
02/01/2017 07:45,2,0.000,ALERT,212.61,299.37,59.975,1485953103,"201051344000853","219011344069620",0.00,-7.00,0,286.14,301.17,0.0,0.0,0.000,615981.5,615981.5,23254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953145,1565826.00
02/01/2017 07:45,2,0.000,ALERT,212.16,299.07,59.965,1485953103,"201051344000685","219011344069620",0.00,-6.50,0,284.64,299.97,0.0,0.0,0.000,612460.6,612460.6,23514,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953147,1565827.00
02/01/2017 07:45,2,0.000,ALERT,212.16,298.47,60.007,1485953103,"201051344000917","219011344069620",0.00,-5.50,0,283.74,299.67,0.0,0.0,0.000,609408.1,609408.1,23525,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953149,1565828.00
02/01/2017 07:45,2,0.000,ALERT,212.16,299.07,59.986,1485953103,"201051344001145","219011344069620",0.00,-7.00,0,284.94,300.57,0.0,0.0,0.000,615440.0,615440.0,23383,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953151,1565829.00
02/01/2017 07:45,2,0.000,ALERT,211.93,298.47,59.975,1485953103,"201051344000651","219011344069620",0.00,-8.00,0,284.34,299.37,0.0,0.0,0.000,607982.4,607982.4,23586,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953152,1565830.00
02/01/2017 07:45,2,0.000,ALERT,210.80,297.57,59.975,1485953103,"274151322000088","219011344069620",0.00,-5.50,0,284.04,298.77,0.0,0.0,0.000,831895.5,831895.5,23226,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953154,1565831.00
02/01/2017 07:45,2,0.000,ALERT,211.70,296.96,59.986,1485953103,"274151322000068","219011344069620",0.00,-5.50,0,283.74,298.17,0.0,0.0,0.000,721936.0,721936.0,23727,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953156,1565832.00
02/01/2017 07:45,2,0.000,ALERT,211.48,298.77,59.986,1485953103,"201051344001135","219011344069620",0.00,-6.50,0,284.64,300.57,0.0,0.0,0.000,603542.1,603542.1,23645,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953158,1565833.00
02/01/2017 07:45,2,0.000,ALERT,211.70,299.97,59.981,1485953103,"201051344000594","219011344069620",0.00,-7.00,0,285.84,301.47,0.0,0.0,0.000,619686.5,619686.5,23532,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953160,1565834.00
02/01/2017 07:45,2,0.000,ALERT,211.93,298.77,60.012,1485953103,"201051344001203","219011344069620",0.00,-7.00,0,284.64,301.47,0.0,0.0,0.000,611916.4,611916.4,23631,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953161,1565835.00
02/01/2017 07:45,2,0.000,ALERT,210.80,297.57,59.970,1485953103,"274151322000054","219011344069620",0.00,-5.50,0,284.34,299.37,0.0,0.0,0.000,848162.9,848162.9,23285,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953163,1565836.00
02/01/2017 07:45,2,0.000,ALERT,212.38,299.07,59.938,1485953103,"201051344000867","219011344069620",0.00,-6.00,0,285.54,301.77,0.0,0.0,0.000,606046.1,606046.1,23622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953165,1565837.00
02/01/2017 07:45,2,0.000,ALERT,211.70,298.77,59.986,1485953103,"201051344001093","219011344069620",0.00,-5.50,0,284.64,299.97,0.0,0.0,0.000,609020.1,609020.1,23542,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953167,1565838.00
02/01/2017 07:45,2,0.000,ALERT,211.93,299.67,59.975,1485953103,"201051344000900","219011344069620",0.00,-7.00,0,285.54,301.17,0.0,0.0,0.000,625032.2,625032.2,23167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953168,1565839.00
02/01/2017 07:45,2,0.000,ALERT,212.38,299.07,59.981,1485953103,"201051344000648","219011344069620",0.00,-8.00,0,285.54,301.77,0.0,0.0,0.000,614719.8,614719.8,23180,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485953170,1565840.00
02/01/2017 07:45,2,0.000,ALERT,212.16,299.97,59.975,1485953103,"201051344000569","219011344069620",0.00,-6.50,0,286.74,302.68,0.0,0.0,0.000,625511.5,625511.5,23173,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953172,1565841.00
02/01/2017 07:45,2,0.000,ALERT,212.16,299.67,59.986,1485953103,"201051344000983","219011344069620",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,618219.6,618219.6,23317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953174,1565842.00
02/01/2017 07:45,2,0.000,ALERT,212.38,299.67,59.986,1485953103,"201051344001158","219011344069620",0.00,-8.00,0,285.54,300.87,0.0,0.0,0.000,606677.3,606677.3,23541,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953176,1565843.00
02/01/2017 07:45,2,0.000,ALERT,212.83,300.27,59.975,1485953103,"201051344000576","219011344069620",0.00,-7.00,0,286.44,301.17,0.0,0.0,0.000,617420.0,617420.0,23209,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953177,1565844.00
02/01/2017 07:45,2,0.000,ALERT,211.03,296.96,59.986,1485953103,"274151322000087","219011344069620",0.00,-5.50,0,283.14,298.47,0.0,0.0,0.000,820185.6,820185.6,23510,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485953179,1565845.00
02/01/2017 08:00,2,0.000,ALERT,212.38,299.37,59.938,1485954003,"201051344000645","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,616667.2,616667.2,23197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954005,1565846.00
02/01/2017 08:00,2,0.000,ALERT,211.03,297.87,59.975,1485954003,"274151322000085","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,846788.9,846788.9,23305,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954007,1565847.00
02/01/2017 08:00,2,0.000,ALERT,212.61,299.07,59.981,1485954003,"201051344000633","219011344069620",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,605870.9,605870.9,23603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954008,1565848.00
02/01/2017 08:00,2,0.000,ALERT,212.16,299.67,59.933,1485954003,"201051344000469","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,608736.6,608736.6,23571,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954010,1565849.00
02/01/2017 08:00,2,0.000,ALERT,211.48,298.47,59.975,1485954003,"201051344000646","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,604600.9,604600.9,23544,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954012,1565850.00
02/01/2017 08:00,2,0.000,ALERT,210.57,298.17,59.959,1485954003,"274151322000052","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,875134.3,875134.3,23071,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954014,1565851.00
02/01/2017 08:00,2,0.000,ALERT,211.70,298.77,59.970,1485954003,"201051344000585","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,615167.3,615167.3,23627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954016,1565852.00
02/01/2017 08:00,2,0.000,ALERT,211.48,298.77,59.965,1485954003,"201051344001230","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,607954.6,607954.6,23446,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954018,1565853.00
02/01/2017 08:00,2,0.000,ALERT,212.16,299.37,59.954,1485954003,"201051344000582","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,599888.1,599888.1,23583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954019,1565854.00
02/01/2017 08:00,2,0.000,ALERT,211.25,298.47,59.965,1485954003,"201051344000955","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,615180.6,615180.6,23530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954021,1565855.00
02/01/2017 08:00,2,0.000,ALERT,210.80,296.96,59.954,1485954003,"274151322000094","219011344069620",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,720833.3,720833.3,23839,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954023,1565856.00
02/01/2017 08:00,2,0.000,ALERT,212.16,299.97,59.965,1485954003,"201051344000579","219011344069620",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,624202.7,624202.7,23491,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954025,1565857.00
02/01/2017 08:00,2,0.000,ALERT,211.48,299.07,59.933,1485954003,"201051344000890","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,612166.7,612166.7,23597,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954026,1565858.00
02/01/2017 08:00,2,0.000,ALERT,211.70,298.47,59.965,1485954003,"201051344000438","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,613213.4,613213.4,23605,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954028,1565859.00
02/01/2017 08:00,2,0.000,ALERT,211.70,297.87,59.965,1485954003,"201051344000417","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,596464.3,596464.3,23735,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954030,1565860.00
02/01/2017 08:00,2,0.000,ALERT,211.03,297.87,59.959,1485954003,"274151322000083","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,866654.7,866654.7,23106,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954032,1565861.00
02/01/2017 08:00,2,0.000,ALERT,211.48,298.17,59.986,1485954003,"274151322000076","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,924090.0,924090.0,23215,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954034,1565862.00
02/01/2017 08:00,2,0.000,ALERT,211.93,300.27,59.959,1485954003,"201051344000868","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,607203.1,607203.1,23586,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954036,1565863.00
02/01/2017 08:00,2,0.000,ALERT,211.03,298.77,59.949,1485954003,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,915057.2,915057.2,23285,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954037,1565864.00
02/01/2017 08:00,2,0.000,ALERT,211.70,299.07,59.954,1485954003,"201051344000988","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,568906.2,568906.2,23614,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954039,1565865.00
02/01/2017 08:00,2,0.000,ALERT,211.48,297.57,59.959,1485954003,"201051344001025","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,613329.5,613329.5,23651,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954041,1565866.00
02/01/2017 08:00,2,0.000,ALERT,211.93,299.67,59.959,1485954003,"201051344000458","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,617323.1,617323.1,23346,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954043,1565867.00
02/01/2017 08:00,2,0.000,ALERT,212.61,299.37,59.954,1485954003,"201051344000853","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,615981.5,615981.5,23256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954045,1565868.00
02/01/2017 08:00,2,0.000,ALERT,211.93,298.47,59.959,1485954003,"201051344000685","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,612460.6,612460.6,23516,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954046,1565869.00
02/01/2017 08:00,2,0.000,ALERT,211.70,298.17,59.922,1485954003,"201051344000917","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,609408.1,609408.1,23527,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954048,1565870.00
02/01/2017 08:00,2,0.000,ALERT,211.70,298.17,59.949,1485954003,"201051344001145","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,615440.0,615440.0,23385,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954050,1565871.00
02/01/2017 08:00,2,0.000,ALERT,211.70,297.87,59.959,1485954003,"201051344000651","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,607982.4,607982.4,23588,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954052,1565872.00
02/01/2017 08:00,2,0.000,ALERT,210.57,296.96,59.949,1485954003,"274151322000088","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,831895.5,831895.5,23228,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954054,1565873.00
02/01/2017 08:00,2,0.000,ALERT,211.48,296.96,59.949,1485954003,"274151322000068","219011344069620",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,721936.0,721936.0,23729,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954056,1565874.00
02/01/2017 08:00,2,0.000,ALERT,211.25,298.47,59.954,1485954003,"201051344001135","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,603542.1,603542.1,23647,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954058,1565875.00
02/01/2017 08:00,2,0.000,ALERT,211.70,299.67,59.954,1485954003,"201051344000594","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,619686.5,619686.5,23534,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954059,1565876.00
02/01/2017 08:00,2,0.000,ALERT,211.48,298.17,59.949,1485954003,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,611916.4,611916.4,23633,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954061,1565877.00
02/01/2017 08:00,2,0.000,ALERT,210.80,297.87,59.917,1485954003,"274151322000054","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,848162.9,848162.9,23287,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954063,1565878.00
02/01/2017 08:00,2,0.000,ALERT,212.38,299.07,59.912,1485954003,"201051344000867","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,606046.1,606046.1,23624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954065,1565879.00
02/01/2017 08:00,2,0.000,ALERT,211.48,298.47,59.959,1485954003,"201051344001093","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,609020.1,609020.1,23544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954066,1565880.00
02/01/2017 08:00,2,0.000,ALERT,211.93,299.67,59.949,1485954003,"201051344000900","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,625032.2,625032.2,23169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954068,1565881.00
02/01/2017 08:00,2,0.000,ALERT,212.16,298.47,59.917,1485954003,"201051344000648","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,614719.8,614719.8,23182,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954070,1565882.00
02/01/2017 08:00,2,0.000,ALERT,212.16,300.27,59.949,1485954003,"201051344000569","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,625511.5,625511.5,23175,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954072,1565883.00
02/01/2017 08:00,2,0.000,ALERT,211.93,299.67,59.949,1485954003,"201051344000983","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,618219.6,618219.6,23319,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954074,1565884.00
02/01/2017 08:00,2,0.000,ALERT,212.16,299.37,59.949,1485954003,"201051344001158","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,606677.3,606677.3,23543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954075,1565885.00
02/01/2017 08:00,2,0.000,ALERT,212.61,299.97,59.917,1485954003,"201051344000576","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,617420.0,617420.0,23211,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954077,1565886.00
02/01/2017 08:00,2,0.000,ALERT,211.03,296.66,59.938,1485954003,"274151322000087","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,820185.6,820185.6,23512,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954079,1565887.00
02/01/2017 08:15,2,0.000,ALERT,212.61,299.37,59.959,1485954903,"201051344000645","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,616667.2,616667.2,23199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954905,1565888.00
02/01/2017 08:15,2,0.000,ALERT,211.48,297.87,59.954,1485954903,"274151322000085","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,846788.9,846788.9,23307,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954907,1565889.00
02/01/2017 08:15,2,0.000,ALERT,212.83,299.37,59.970,1485954903,"201051344000633","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,605870.9,605870.9,23605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954909,1565890.00
02/01/2017 08:15,2,0.000,ALERT,212.16,299.67,59.922,1485954903,"201051344000469","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,608736.6,608736.6,23573,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954911,1565891.00
02/01/2017 08:15,2,0.000,ALERT,211.25,298.47,59.970,1485954903,"201051344000646","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,604600.9,604600.9,23546,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954912,1565892.00
02/01/2017 08:15,2,0.000,ALERT,210.80,298.47,59.954,1485954903,"274151322000052","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,875134.3,875134.3,23073,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954914,1565893.00
02/01/2017 08:15,2,0.000,ALERT,211.70,298.77,59.965,1485954903,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,615167.3,615167.3,23629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954916,1565894.00
02/01/2017 08:15,2,0.000,ALERT,211.48,299.07,59.965,1485954903,"201051344001230","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,607954.6,607954.6,23448,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954918,1565895.00
02/01/2017 08:15,2,0.000,ALERT,211.93,299.37,59.949,1485954903,"201051344000582","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,599888.1,599888.1,23585,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954919,1565896.00
02/01/2017 08:15,2,0.000,ALERT,211.03,298.47,59.970,1485954903,"201051344000955","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,615180.6,615180.6,23532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954921,1565897.00
02/01/2017 08:15,2,0.000,ALERT,211.25,296.96,59.965,1485954903,"274151322000094","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,720833.3,720833.3,23841,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954923,1565898.00
02/01/2017 08:15,2,0.000,ALERT,212.16,299.97,59.965,1485954903,"201051344000579","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,624202.7,624202.7,23493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954925,1565899.00
02/01/2017 08:15,2,0.000,ALERT,211.25,298.77,60.007,1485954903,"201051344000890","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,612166.7,612166.7,23599,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954927,1565900.00
02/01/2017 08:15,2,0.000,ALERT,211.48,298.47,59.970,1485954903,"201051344000438","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,613213.4,613213.4,23607,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954928,1565901.00
02/01/2017 08:15,2,0.000,ALERT,211.70,297.87,59.970,1485954903,"201051344000417","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,596464.3,596464.3,23737,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954930,1565902.00
02/01/2017 08:15,2,0.000,ALERT,211.25,297.87,59.965,1485954903,"274151322000083","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,866654.7,866654.7,23108,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954932,1565903.00
02/01/2017 08:15,2,0.000,ALERT,211.93,298.17,59.965,1485954903,"274151322000076","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,924090.0,924090.0,23217,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954934,1565904.00
02/01/2017 08:15,2,0.000,ALERT,211.93,299.97,59.975,1485954903,"201051344000868","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,607203.1,607203.1,23588,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954936,1565905.00
02/01/2017 08:15,2,0.000,ALERT,211.25,299.07,59.959,1485954903,"274151322000095","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,915057.2,915057.2,23287,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954938,1565906.00
02/01/2017 08:15,2,0.000,ALERT,212.16,299.37,59.959,1485954903,"201051344000988","219011344069620",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,568906.2,568906.2,23616,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954939,1565907.00
02/01/2017 08:15,2,0.000,ALERT,211.25,297.26,59.965,1485954903,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,613329.5,613329.5,23653,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954941,1565908.00
02/01/2017 08:15,2,0.000,ALERT,212.16,299.37,59.975,1485954903,"201051344000458","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,617323.1,617323.1,23348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954943,1565909.00
02/01/2017 08:15,2,0.000,ALERT,212.83,299.37,59.975,1485954903,"201051344000853","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,615981.5,615981.5,23258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954945,1565910.00
02/01/2017 08:15,2,0.000,ALERT,211.70,298.47,59.996,1485954903,"201051344000685","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,612460.6,612460.6,23518,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954947,1565911.00
02/01/2017 08:15,2,0.000,ALERT,211.70,298.17,60.012,1485954903,"201051344000917","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,609408.1,609408.1,23529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954948,1565912.00
02/01/2017 08:15,2,0.000,ALERT,211.48,298.47,59.959,1485954903,"201051344001145","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,615440.0,615440.0,23387,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954950,1565913.00
02/01/2017 08:15,2,0.000,ALERT,211.48,297.87,59.981,1485954903,"201051344000651","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,607982.4,607982.4,23590,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954952,1565914.00
02/01/2017 08:15,2,0.000,ALERT,211.03,297.57,59.965,1485954903,"274151322000088","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,831895.5,831895.5,23230,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954954,1565915.00
02/01/2017 08:15,2,0.000,ALERT,211.93,296.96,59.970,1485954903,"274151322000068","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,721936.0,721936.0,23731,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954956,1565916.00
02/01/2017 08:15,2,0.000,ALERT,211.03,298.17,59.975,1485954903,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,603542.1,603542.1,23649,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954957,1565917.00
02/01/2017 08:15,2,0.000,ALERT,211.70,299.97,59.991,1485954903,"201051344000594","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,619686.5,619686.5,23536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954959,1565918.00
02/01/2017 08:15,2,0.000,ALERT,211.48,298.17,59.986,1485954903,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,611916.4,611916.4,23635,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954961,1565919.00
02/01/2017 08:15,2,0.000,ALERT,211.03,297.87,59.981,1485954903,"274151322000054","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,848162.9,848162.9,23289,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954963,1565920.00
02/01/2017 08:15,2,0.000,ALERT,212.61,299.07,59.938,1485954903,"201051344000867","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,606046.1,606046.1,23626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954964,1565921.00
02/01/2017 08:15,2,0.000,ALERT,211.25,298.17,59.959,1485954903,"201051344001093","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,609020.1,609020.1,23546,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954966,1565922.00
02/01/2017 08:15,2,0.000,ALERT,211.93,299.37,59.996,1485954903,"201051344000900","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,625032.2,625032.2,23171,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954968,1565923.00
02/01/2017 08:15,2,0.000,ALERT,212.38,299.07,59.975,1485954903,"201051344000648","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,614719.8,614719.8,23184,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954970,1565924.00
02/01/2017 08:15,2,0.000,ALERT,212.16,300.27,59.970,1485954903,"201051344000569","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,625511.5,625511.5,23177,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954972,1565925.00
02/01/2017 08:15,2,0.000,ALERT,212.16,299.97,59.991,1485954903,"201051344000983","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,618219.6,618219.6,23321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485954974,1565926.00
02/01/2017 08:15,2,0.000,ALERT,212.16,299.67,59.970,1485954903,"201051344001158","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,606677.3,606677.3,23545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954975,1565927.00
02/01/2017 08:15,2,0.000,ALERT,212.61,299.97,59.944,1485954903,"201051344000576","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,617420.0,617420.0,23213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954977,1565928.00
02/01/2017 08:15,2,0.000,ALERT,211.25,296.66,59.965,1485954903,"274151322000087","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,820185.6,820185.6,23514,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485954979,1565929.00
02/01/2017 08:30,2,0.000,ALERT,213.74,300.87,60.018,1485955803,"201051344000645","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,616667.2,616667.2,23201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955805,1565930.00
02/01/2017 08:30,2,0.000,ALERT,211.70,298.77,59.991,1485955803,"274151322000085","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,846788.9,846788.9,23309,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955807,1565931.00
02/01/2017 08:30,2,0.000,ALERT,213.96,300.87,59.986,1485955803,"201051344000633","219011344069620",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,605870.9,605870.9,23607,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955809,1565932.00
02/01/2017 08:30,2,0.000,ALERT,213.29,300.87,59.986,1485955803,"201051344000469","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,608736.6,608736.6,23575,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955810,1565933.00
02/01/2017 08:30,2,0.000,ALERT,212.16,299.67,60.012,1485955803,"201051344000646","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,604600.9,604600.9,23548,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955812,1565934.00
02/01/2017 08:30,2,0.000,ALERT,211.70,299.67,59.981,1485955803,"274151322000052","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,875134.3,875134.3,23075,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955814,1565935.00
02/01/2017 08:30,2,0.000,ALERT,212.61,299.97,59.981,1485955803,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,615167.3,615167.3,23631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485955816,1565936.00
02/01/2017 08:30,2,0.000,ALERT,212.16,299.67,60.007,1485955803,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,607954.6,607954.6,23450,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485955818,1565937.00
02/01/2017 08:30,2,0.000,ALERT,213.06,300.57,59.938,1485955803,"201051344000582","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,599888.1,599888.1,23587,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485955819,1565938.00
02/01/2017 08:30,2,0.000,ALERT,212.16,299.67,59.975,1485955803,"201051344000955","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,615180.6,615180.6,23534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955821,1565939.00
02/01/2017 08:30,2,0.000,ALERT,211.93,298.47,59.970,1485955803,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,720833.3,720833.3,23843,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955823,1565940.00
02/01/2017 08:30,2,0.000,ALERT,213.29,301.47,59.981,1485955803,"201051344000579","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,624202.7,624202.7,23495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955825,1565941.00
02/01/2017 08:30,2,0.000,ALERT,212.16,299.97,59.965,1485955803,"201051344000890","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,612166.7,612166.7,23601,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955827,1565942.00
02/01/2017 08:30,2,0.000,ALERT,212.61,299.67,59.949,1485955803,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,613213.4,613213.4,23609,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955829,1565943.00
02/01/2017 08:30,2,0.000,ALERT,212.61,299.37,59.970,1485955803,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,596464.3,596464.3,23739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955830,1565944.00
02/01/2017 08:30,2,0.000,ALERT,211.93,298.77,59.970,1485955803,"274151322000083","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,866654.7,866654.7,23110,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955832,1565945.00
02/01/2017 08:30,2,0.000,ALERT,212.61,298.77,59.981,1485955803,"274151322000076","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,924090.0,924090.0,23219,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955834,1565946.00
02/01/2017 08:30,2,0.000,ALERT,213.06,301.47,59.970,1485955803,"201051344000868","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,607203.1,607203.1,23590,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955836,1565947.00
02/01/2017 08:30,2,0.000,ALERT,211.70,299.67,59.981,1485955803,"274151322000095","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,915057.2,915057.2,23289,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955838,1565948.00
02/01/2017 08:30,2,0.000,ALERT,213.06,300.87,59.981,1485955803,"201051344000988","219011344069620",0.00,-6.50,0,294.86,302.37,0.0,0.0,0.000,568906.2,568906.2,23618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955840,1565949.00
02/01/2017 08:30,2,0.000,ALERT,212.38,298.77,59.975,1485955803,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,613329.5,613329.5,23655,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485955842,1565950.00
02/01/2017 08:30,2,0.000,ALERT,213.06,300.87,59.944,1485955803,"201051344000458","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,617323.1,617323.1,23350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955843,1565951.00
