ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 08:30,2,0.000,ALERT,213.74,300.87,59.975,1485955803,"201051344000853","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,615981.5,615981.5,23260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955845,1565952.00
02/01/2017 08:30,2,0.000,ALERT,212.61,299.37,59.981,1485955803,"201051344000685","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,612460.6,612460.6,23520,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485955847,1565953.00
02/01/2017 08:30,2,0.000,ALERT,212.61,299.07,59.954,1485955803,"201051344000917","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,609408.1,609408.1,23531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955849,1565954.00
02/01/2017 08:30,2,0.000,ALERT,212.83,299.97,59.986,1485955803,"201051344001145","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,615440.0,615440.0,23389,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955851,1565955.00
02/01/2017 08:30,2,0.000,ALERT,212.38,298.77,59.981,1485955803,"201051344000651","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,607982.4,607982.4,23592,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955852,1565956.00
02/01/2017 08:30,2,0.000,ALERT,211.48,298.77,59.959,1485955803,"274151322000088","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,831895.5,831895.5,23232,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955854,1565957.00
02/01/2017 08:30,2,0.000,ALERT,212.16,297.57,59.965,1485955803,"274151322000068","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,721936.0,721936.0,23733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955856,1565958.00
02/01/2017 08:30,2,0.000,ALERT,212.16,299.37,59.975,1485955803,"201051344001135","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,603542.1,603542.1,23651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955858,1565959.00
02/01/2017 08:30,2,0.000,ALERT,212.83,301.47,59.986,1485955803,"201051344000594","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,619686.5,619686.5,23538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955859,1565960.00
02/01/2017 08:30,2,0.000,ALERT,212.61,299.37,59.991,1485955803,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,611916.4,611916.4,23637,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955861,1565961.00
02/01/2017 08:30,2,0.000,ALERT,211.48,299.07,59.986,1485955803,"274151322000054","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,848162.9,848162.9,23291,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955863,1565962.00
02/01/2017 08:30,2,0.000,ALERT,213.51,300.87,60.018,1485955803,"201051344000867","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,606046.1,606046.1,23628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955865,1565963.00
02/01/2017 08:30,2,0.000,ALERT,212.38,299.67,59.991,1485955803,"201051344001093","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,609020.1,609020.1,23548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955867,1565964.00
02/01/2017 08:30,2,0.000,ALERT,213.06,300.57,59.986,1485955803,"201051344000900","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,625032.2,625032.2,23173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955868,1565965.00
02/01/2017 08:30,2,0.000,ALERT,213.29,300.27,59.991,1485955803,"201051344000648","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,614719.8,614719.8,23186,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955870,1565966.00
02/01/2017 08:30,2,0.000,ALERT,213.51,301.77,60.034,1485955803,"201051344000569","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,625511.5,625511.5,23179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955872,1565967.00
02/01/2017 08:30,2,0.000,ALERT,213.29,300.87,59.991,1485955803,"201051344000983","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,618219.6,618219.6,23323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955874,1565968.00
02/01/2017 08:30,2,0.000,ALERT,213.51,300.87,59.996,1485955803,"201051344001158","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,606677.3,606677.3,23547,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485955876,1565969.00
02/01/2017 08:30,2,0.000,ALERT,213.74,301.47,59.996,1485955803,"201051344000576","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,617420.0,617420.0,23215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955877,1565970.00
02/01/2017 08:30,2,0.000,ALERT,211.70,297.87,59.991,1485955803,"274151322000087","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,820185.6,820185.6,23516,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485955879,1565971.00
02/01/2017 08:45,2,0.000,ALERT,213.51,300.57,59.970,1485956703,"201051344000645","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,616667.2,616667.2,23203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956705,1565972.00
02/01/2017 08:45,2,0.000,ALERT,211.48,298.47,59.975,1485956703,"274151322000085","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,846788.9,846788.9,23311,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956707,1565973.00
02/01/2017 08:45,2,0.000,ALERT,213.51,300.57,59.959,1485956703,"201051344000633","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,605870.9,605870.9,23609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956709,1565974.00
02/01/2017 08:45,2,0.000,ALERT,213.06,300.57,59.996,1485956703,"201051344000469","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,608736.6,608736.6,23577,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956710,1565975.00
02/01/2017 08:45,2,0.000,ALERT,211.93,299.37,59.975,1485956703,"201051344000646","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,604600.9,604600.9,23550,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956712,1565976.00
02/01/2017 08:45,2,0.000,ALERT,211.48,298.47,60.018,1485956703,"274151322000052","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,875134.3,875134.3,23077,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956714,1565977.00
02/01/2017 08:45,2,0.000,ALERT,212.38,299.67,59.981,1485956703,"201051344000585","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,615167.3,615167.3,23633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956716,1565978.00
02/01/2017 08:45,2,0.000,ALERT,212.16,299.67,59.949,1485956703,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,607954.6,607954.6,23452,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956718,1565979.00
02/01/2017 08:45,2,0.000,ALERT,212.83,300.27,59.996,1485956703,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,599888.1,599888.1,23589,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956720,1565980.00
02/01/2017 08:45,2,0.000,ALERT,212.16,299.67,59.986,1485956703,"201051344000955","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,615180.6,615180.6,23536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956721,1565981.00
02/01/2017 08:45,2,0.000,ALERT,211.48,297.87,59.981,1485956703,"274151322000094","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,720833.3,720833.3,23845,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956723,1565982.00
02/01/2017 08:45,2,0.000,ALERT,213.06,301.47,59.996,1485956703,"201051344000579","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,624202.7,624202.7,23497,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956725,1565983.00
02/01/2017 08:45,2,0.000,ALERT,212.16,299.67,59.991,1485956703,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,612166.7,612166.7,23603,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956727,1565984.00
02/01/2017 08:45,2,0.000,ALERT,212.38,299.37,59.981,1485956703,"201051344000438","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,613213.4,613213.4,23611,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956728,1565985.00
02/01/2017 08:45,2,0.000,ALERT,212.61,299.07,59.996,1485956703,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,596464.3,596464.3,23741,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956730,1565986.00
02/01/2017 08:45,2,0.000,ALERT,211.70,299.07,59.986,1485956703,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,866654.7,866654.7,23112,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956732,1565987.00
02/01/2017 08:45,2,0.000,ALERT,212.16,298.47,59.991,1485956703,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,924090.0,924090.0,23221,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956734,1565988.00
02/01/2017 08:45,2,0.000,ALERT,213.06,301.47,59.996,1485956703,"201051344000868","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,607203.1,607203.1,23592,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956736,1565989.00
02/01/2017 08:45,2,0.000,ALERT,211.48,299.67,60.023,1485956703,"274151322000095","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,915057.2,915057.2,23291,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956738,1565990.00
02/01/2017 08:45,2,0.000,ALERT,212.83,300.27,59.991,1485956703,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,568906.2,568906.2,23620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956739,1565991.00
02/01/2017 08:45,2,0.000,ALERT,212.16,299.07,59.996,1485956703,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,613329.5,613329.5,23657,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956741,1565992.00
02/01/2017 08:45,2,0.000,ALERT,213.06,300.87,60.012,1485956703,"201051344000458","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,617323.1,617323.1,23352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956743,1565993.00
02/01/2017 08:45,2,0.000,ALERT,213.51,300.57,59.991,1485956703,"201051344000853","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,615981.5,615981.5,23262,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956745,1565994.00
02/01/2017 08:45,2,0.000,ALERT,212.83,299.67,59.996,1485956703,"201051344000685","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,612460.6,612460.6,23522,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956747,1565995.00
02/01/2017 08:45,2,0.000,ALERT,212.61,299.07,59.991,1485956703,"201051344000917","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,609408.1,609408.1,23533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956748,1565996.00
02/01/2017 08:45,2,0.000,ALERT,212.61,299.67,59.996,1485956703,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,615440.0,615440.0,23391,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956750,1565997.00
02/01/2017 08:45,2,0.000,ALERT,212.61,298.77,60.012,1485956703,"201051344000651","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,607982.4,607982.4,23594,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956752,1565998.00
02/01/2017 08:45,2,0.000,ALERT,211.25,298.77,60.007,1485956703,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,831895.5,831895.5,23234,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956754,1565999.00
02/01/2017 08:45,2,0.000,ALERT,212.16,297.87,59.986,1485956703,"274151322000068","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956756,1566000.00
02/01/2017 08:45,2,0.000,ALERT,212.16,299.37,59.981,1485956703,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,603542.1,603542.1,23653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956758,1566001.00
02/01/2017 08:45,2,0.000,ALERT,212.61,300.87,59.986,1485956703,"201051344000594","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,619686.5,619686.5,23540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956760,1566002.00
02/01/2017 08:45,2,0.000,ALERT,212.61,299.07,59.986,1485956703,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,611916.4,611916.4,23639,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956761,1566003.00
02/01/2017 08:45,2,0.000,ALERT,211.25,298.77,59.975,1485956703,"274151322000054","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,848162.9,848162.9,23293,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956763,1566004.00
02/01/2017 08:45,2,0.000,ALERT,213.06,299.67,59.996,1485956703,"201051344000867","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,606046.1,606046.1,23630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956765,1566005.00
02/01/2017 08:45,2,0.000,ALERT,212.38,299.37,59.981,1485956703,"201051344001093","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,609020.1,609020.1,23550,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485956767,1566006.00
02/01/2017 08:45,2,0.000,ALERT,212.61,299.97,59.986,1485956703,"201051344000900","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,625032.2,625032.2,23175,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956768,1566007.00
02/01/2017 08:45,2,0.000,ALERT,213.06,299.67,59.986,1485956703,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,614719.8,614719.8,23188,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956770,1566008.00
02/01/2017 08:45,2,0.000,ALERT,212.83,300.87,60.028,1485956703,"201051344000569","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,625511.5,625511.5,23181,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956772,1566009.00
02/01/2017 08:45,2,0.000,ALERT,212.61,300.57,59.996,1485956703,"201051344000983","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,618219.6,618219.6,23325,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956774,1566010.00
02/01/2017 08:45,2,0.000,ALERT,213.06,300.27,59.986,1485956703,"201051344001158","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,606677.3,606677.3,23549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956776,1566011.00
02/01/2017 08:45,2,0.000,ALERT,213.29,300.87,59.986,1485956703,"201051344000576","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,617420.0,617420.0,23217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956777,1566012.00
02/01/2017 08:45,2,0.000,ALERT,211.48,296.96,60.018,1485956703,"274151322000087","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,820185.6,820185.6,23518,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485956779,1566013.00
02/01/2017 09:00,2,0.000,ALERT,213.51,300.27,59.986,1485957603,"201051344000645","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,616667.2,616667.2,23205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957605,1566014.00
02/01/2017 09:00,2,0.000,ALERT,211.70,297.87,59.959,1485957603,"274151322000085","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,846788.9,846788.9,23313,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957607,1566015.00
02/01/2017 09:00,2,0.000,ALERT,213.96,300.57,59.965,1485957603,"201051344000633","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,605870.9,605870.9,23611,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957609,1566016.00
02/01/2017 09:00,2,0.000,ALERT,213.29,300.57,59.986,1485957603,"201051344000469","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,608736.6,608736.6,23579,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957611,1566017.00
02/01/2017 09:00,2,0.000,ALERT,211.93,298.77,59.965,1485957603,"201051344000646","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,604600.9,604600.9,23552,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957613,1566018.00
02/01/2017 09:00,2,0.000,ALERT,211.48,298.77,59.970,1485957603,"274151322000052","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,875134.3,875134.3,23079,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957615,1566019.00
02/01/2017 09:00,2,0.000,ALERT,212.16,298.77,59.965,1485957603,"201051344000585","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,615167.3,615167.3,23635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957616,1566020.00
02/01/2017 09:00,2,0.000,ALERT,212.16,299.07,59.933,1485957603,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,607954.6,607954.6,23454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957618,1566021.00
02/01/2017 09:00,2,0.000,ALERT,212.61,299.67,59.965,1485957603,"201051344000582","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,599888.1,599888.1,23591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957620,1566022.00
02/01/2017 09:00,2,0.000,ALERT,211.70,298.77,59.944,1485957603,"201051344000955","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,615180.6,615180.6,23538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957622,1566023.00
02/01/2017 09:00,2,0.000,ALERT,211.70,297.87,59.954,1485957603,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,720833.3,720833.3,23847,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957623,1566024.00
02/01/2017 09:00,2,0.000,ALERT,213.29,300.87,59.965,1485957603,"201051344000579","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,624202.7,624202.7,23499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957625,1566025.00
02/01/2017 09:00,2,0.000,ALERT,211.93,299.37,59.933,1485957603,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,612166.7,612166.7,23605,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957627,1566026.00
02/01/2017 09:00,2,0.000,ALERT,212.16,298.77,59.981,1485957603,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,613213.4,613213.4,23613,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957629,1566027.00
02/01/2017 09:00,2,0.000,ALERT,212.38,298.47,59.965,1485957603,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,596464.3,596464.3,23743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957631,1566028.00
02/01/2017 09:00,2,0.000,ALERT,211.70,299.07,59.959,1485957603,"274151322000083","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,866654.7,866654.7,23114,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957632,1566029.00
02/01/2017 09:00,2,0.000,ALERT,212.38,298.17,59.965,1485957603,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,924090.0,924090.0,23223,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957634,1566030.00
02/01/2017 09:00,2,0.000,ALERT,213.06,301.17,59.965,1485957603,"201051344000868","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,607203.1,607203.1,23594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957636,1566031.00
02/01/2017 09:00,2,0.000,ALERT,211.48,299.07,59.965,1485957603,"274151322000095","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,915057.2,915057.2,23293,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957638,1566032.00
02/01/2017 09:00,2,0.000,ALERT,212.61,299.97,59.959,1485957603,"201051344000988","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,568906.2,568906.2,23622,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957640,1566033.00
02/01/2017 09:00,2,0.000,ALERT,212.16,298.17,59.954,1485957603,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,613329.5,613329.5,23659,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957642,1566034.00
02/01/2017 09:00,2,0.000,ALERT,212.83,300.27,59.954,1485957603,"201051344000458","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,617323.1,617323.1,23354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957643,1566035.00
02/01/2017 09:00,2,0.000,ALERT,213.51,299.97,59.970,1485957603,"201051344000853","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,615981.5,615981.5,23264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957645,1566036.00
02/01/2017 09:00,2,0.000,ALERT,212.83,299.07,59.970,1485957603,"201051344000685","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,612460.6,612460.6,23524,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957647,1566037.00
02/01/2017 09:00,2,0.000,ALERT,212.38,298.47,59.975,1485957603,"201051344000917","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,609408.1,609408.1,23535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957649,1566038.00
02/01/2017 09:00,2,0.000,ALERT,212.61,299.37,59.970,1485957603,"201051344001145","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,615440.0,615440.0,23393,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957650,1566039.00
02/01/2017 09:00,2,0.000,ALERT,212.38,298.47,59.970,1485957603,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,607982.4,607982.4,23596,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957652,1566040.00
02/01/2017 09:00,2,0.000,ALERT,211.25,297.57,59.922,1485957603,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,831895.5,831895.5,23236,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957654,1566041.00
02/01/2017 09:00,2,0.000,ALERT,212.38,297.87,59.970,1485957603,"274151322000068","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23737,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957656,1566042.00
02/01/2017 09:00,2,0.000,ALERT,211.93,299.07,59.959,1485957603,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,603542.1,603542.1,23655,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957658,1566043.00
02/01/2017 09:00,2,0.000,ALERT,212.61,300.87,59.996,1485957603,"201051344000594","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,619686.5,619686.5,23542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957659,1566044.00
02/01/2017 09:00,2,0.000,ALERT,212.16,298.47,59.986,1485957603,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,611916.4,611916.4,23641,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957661,1566045.00
02/01/2017 09:00,2,0.000,ALERT,211.70,297.87,59.965,1485957603,"274151322000054","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,848162.9,848162.9,23295,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957663,1566046.00
02/01/2017 09:00,2,0.000,ALERT,213.06,299.67,59.986,1485957603,"201051344000867","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,606046.1,606046.1,23632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957665,1566047.00
02/01/2017 09:00,2,0.000,ALERT,212.16,298.77,59.965,1485957603,"201051344001093","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,609020.1,609020.1,23552,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957667,1566048.00
02/01/2017 09:00,2,0.000,ALERT,213.06,300.57,59.965,1485957603,"201051344000900","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,625032.2,625032.2,23177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957668,1566049.00
02/01/2017 09:00,2,0.000,ALERT,213.06,299.37,59.975,1485957603,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,614719.8,614719.8,23190,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957670,1566050.00
02/01/2017 09:00,2,0.000,ALERT,213.06,301.17,59.954,1485957603,"201051344000569","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,625511.5,625511.5,23183,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957672,1566051.00
02/01/2017 09:00,2,0.000,ALERT,213.06,300.57,59.959,1485957603,"201051344000983","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,618219.6,618219.6,23327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957674,1566052.00
02/01/2017 09:00,2,0.000,ALERT,213.29,300.57,59.965,1485957603,"201051344001158","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,606677.3,606677.3,23551,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485957676,1566053.00
02/01/2017 09:00,2,0.000,ALERT,213.51,300.87,59.954,1485957603,"201051344000576","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,617420.0,617420.0,23219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957678,1566054.00
02/01/2017 09:00,2,0.000,ALERT,211.70,297.26,59.959,1485957603,"274151322000087","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,820185.6,820185.6,23520,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485957680,1566055.00
02/01/2017 09:15,2,0.000,ALERT,213.51,300.27,59.986,1485958503,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,616667.2,616667.2,23207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958505,1566056.00
02/01/2017 09:15,2,0.018,ALERT,211.70,298.77,59.991,1485958503,"274151322000085","219011344069620",30.97,-6.50,0,296.06,300.27,0.0,0.0,0.000,846788.9,846788.9,23315,0,0,0,L,1151911521,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485958507,1566057.00
02/01/2017 09:15,2,0.000,ALERT,213.51,300.27,59.970,1485958503,"201051344000633","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,605870.9,605870.9,23613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958509,1566058.00
02/01/2017 09:15,2,0.000,ALERT,212.83,299.97,59.996,1485958503,"201051344000469","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,608736.6,608736.6,23581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958510,1566059.00
02/01/2017 09:15,2,0.000,ALERT,211.93,298.77,60.034,1485958503,"201051344000646","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,604600.9,604600.9,23554,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485958512,1566060.00
02/01/2017 09:15,2,0.043,ALERT,211.25,298.17,59.986,1485958503,"274151322000052","219011344069620",30.91,-7.00,0,296.36,300.87,0.0,0.0,0.000,875134.3,875134.3,23081,0,0,0,L,1151911521,0,120.65,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1485958514,1566061.00
02/01/2017 09:15,2,0.000,ALERT,211.93,299.07,59.991,1485958503,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,615167.3,615167.3,23637,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958516,1566062.00
02/01/2017 09:15,2,0.000,ALERT,211.93,299.07,59.970,1485958503,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,607954.6,607954.6,23456,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958518,1566063.00
02/01/2017 09:15,2,0.000,ALERT,212.61,299.67,59.959,1485958503,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,599888.1,599888.1,23593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958519,1566064.00
02/01/2017 09:15,2,0.000,ALERT,211.70,298.77,59.981,1485958503,"201051344000955","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,615180.6,615180.6,23540,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958521,1566065.00
02/01/2017 09:15,2,0.000,ALERT,211.93,297.57,59.986,1485958503,"274151322000094","219011344069620",41.51,-8.00,0,295.46,398.26,0.0,0.0,0.000,720833.3,720833.3,23849,0,0,0,L,1151911521,0,120.88,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485958523,1566066.00
02/01/2017 09:15,2,0.000,ALERT,213.06,301.47,59.975,1485958503,"201051344000579","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,624202.7,624202.7,23501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958525,1566067.00
02/01/2017 09:15,2,0.000,ALERT,211.93,299.37,59.975,1485958503,"201051344000890","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,612166.7,612166.7,23607,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958527,1566068.00
02/01/2017 09:15,2,0.000,ALERT,212.38,298.77,59.981,1485958503,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,613213.4,613213.4,23615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958528,1566069.00
02/01/2017 09:15,2,0.000,ALERT,212.38,298.17,59.970,1485958503,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,596464.3,596464.3,23745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958530,1566070.00
02/01/2017 09:15,2,0.018,ALERT,211.70,298.47,59.975,1485958503,"274151322000083","219011344069620",31.21,-6.50,0,296.66,300.87,0.0,0.0,0.000,866654.7,866654.7,23116,0,0,0,L,1151911521,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485958532,1566071.00
02/01/2017 09:15,2,0.018,ALERT,212.38,298.47,59.975,1485958503,"274151322000076","219011344069620",30.87,-6.50,0,296.36,300.87,0.0,0.0,0.000,924090.0,924090.0,23225,0,0,0,L,1151911521,0,121.55,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485958534,1566072.00
02/01/2017 09:15,2,0.000,ALERT,213.06,301.47,59.975,1485958503,"201051344000868","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,607203.1,607203.1,23596,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958536,1566073.00
02/01/2017 09:15,2,0.012,ALERT,211.70,299.07,59.970,1485958503,"274151322000095","219011344069620",30.67,-8.00,0,297.57,301.17,0.0,0.0,0.000,915057.2,915057.2,23295,0,0,0,L,1151911521,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485958538,1566074.00
02/01/2017 09:15,2,0.000,ALERT,213.06,300.57,59.981,1485958503,"201051344000988","219011344069620",0.00,-7.00,0,295.16,302.37,0.0,0.0,0.000,568906.2,568906.2,23624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958540,1566075.00
02/01/2017 09:15,2,0.000,ALERT,211.70,297.87,59.991,1485958503,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,613329.5,613329.5,23661,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485958541,1566076.00
02/01/2017 09:15,2,0.000,ALERT,212.83,300.87,59.986,1485958503,"201051344000458","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,617323.1,617323.1,23356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958543,1566077.00
02/01/2017 09:15,2,0.068,ALERT,213.29,300.57,59.981,1485958503,"201051344000853","219011344069620",32.18,-8.00,0,297.87,308.99,2.3,0.3,0.000,615981.6,615981.6,23266,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485958545,1566078.00
02/01/2017 09:15,2,0.000,ALERT,212.16,298.47,60.023,1485958503,"201051344000685","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,612460.6,612460.6,23526,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958547,1566079.00
02/01/2017 09:15,2,0.000,ALERT,212.38,298.17,59.975,1485958503,"201051344000917","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,609408.1,609408.1,23537,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485958549,1566080.00
02/01/2017 09:15,2,0.055,ALERT,212.16,298.77,59.986,1485958503,"201051344001145","219011344069620",32.68,-7.00,0,297.26,314.10,1.9,0.0,0.000,615440.0,615440.0,23395,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485958550,1566081.00
02/01/2017 09:15,2,0.000,ALERT,211.93,297.87,59.996,1485958503,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,607982.4,607982.4,23598,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958552,1566082.00
02/01/2017 09:15,2,0.010,ALERT,211.25,298.17,59.991,1485958503,"274151322000088","219011344069620",27.73,-6.00,0,295.76,299.97,0.0,0.0,0.000,831895.5,831895.5,23238,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1485958554,1566083.00
02/01/2017 09:15,2,0.000,ALERT,212.38,297.57,59.975,1485958503,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.07,0.0,0.0,0.000,721936.0,721936.0,23739,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958556,1566084.00
02/01/2017 09:15,2,0.000,ALERT,211.70,299.07,59.996,1485958503,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,603542.1,603542.1,23657,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958557,1566085.00
02/01/2017 09:15,2,0.000,ALERT,212.83,301.17,60.023,1485958503,"201051344000594","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,619686.5,619686.5,23544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485958559,1566086.00
02/01/2017 09:15,2,0.000,ALERT,212.16,298.47,59.991,1485958503,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,611916.4,611916.4,23643,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958561,1566087.00
02/01/2017 09:15,2,0.049,ALERT,211.48,298.47,59.954,1485958503,"274151322000054","219011344069620",15.51,-5.50,0,296.06,300.57,0.8,0.0,0.000,848162.9,848162.9,23297,0,0,0,L,1151911521,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485958563,1566088.00
02/01/2017 09:15,2,0.000,ALERT,213.29,300.27,59.965,1485958503,"201051344000867","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,606046.1,606046.1,23634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958565,1566089.00
02/01/2017 09:15,2,0.000,ALERT,211.93,299.07,59.986,1485958503,"201051344001093","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,609020.1,609020.1,23554,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958566,1566090.00
02/01/2017 09:15,2,0.000,ALERT,212.83,300.57,59.996,1485958503,"201051344000900","219011344069620",31.89,-8.00,0,297.87,310.79,0.0,0.0,0.000,625032.2,625032.2,23179,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1485958568,1566091.00
02/01/2017 09:15,2,0.000,ALERT,213.29,299.97,59.996,1485958503,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,614719.8,614719.8,23192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485958570,1566092.00
02/01/2017 09:15,2,0.150,ALERT,213.06,301.47,59.996,1485958503,"201051344000569","219011344069620",15.82,-7.00,0,298.47,318.61,2.4,0.4,0.000,625511.5,625511.5,23185,0,0,0,L,1122011218,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485958572,1566093.00
02/01/2017 09:15,2,0.000,ALERT,213.06,301.17,59.996,1485958503,"201051344000983","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,618219.6,618219.6,23329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958574,1566094.00
02/01/2017 09:15,2,0.000,ALERT,213.29,300.87,59.991,1485958503,"201051344001158","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,606677.3,606677.3,23553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485958576,1566095.00
