ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 09:15,2,0.000,ALERT,213.51,301.17,59.991,1485958503,"201051344000576","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,617420.0,617420.0,23221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485958577,1566096.00
02/01/2017 09:15,2,0.029,ALERT,211.70,297.87,60.007,1485958503,"274151322000087","219011344069620",28.75,-6.00,0,295.16,299.37,0.0,0.0,0.000,820185.6,820185.6,23522,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485958579,1566097.00
02/01/2017 09:30,2,0.000,ALERT,213.51,300.57,59.954,1485959403,"201051344000645","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,616667.2,616667.2,23209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959405,1566098.00
02/01/2017 09:30,2,0.051,ALERT,211.93,297.87,59.959,1485959403,"274151322000085","219011344069620",13.88,-6.00,0,295.76,300.27,0.7,0.0,0.000,846788.9,846788.9,23317,0,0,0,L,1151911521,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959407,1566099.00
02/01/2017 09:30,2,0.000,ALERT,213.74,300.57,59.965,1485959403,"201051344000633","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,605870.9,605870.9,23615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959409,1566100.00
02/01/2017 09:30,2,0.000,ALERT,213.06,300.57,59.991,1485959403,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,608736.6,608736.6,23583,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959410,1566101.00
02/01/2017 09:30,2,0.000,ALERT,211.93,299.07,59.970,1485959403,"201051344000646","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,604600.9,604600.9,23556,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959412,1566102.00
02/01/2017 09:30,2,0.043,ALERT,211.70,298.17,59.965,1485959403,"274151322000052","219011344069620",31.27,-7.00,0,295.76,300.57,0.0,0.0,0.000,875134.3,875134.3,23083,0,0,0,L,1151911521,0,120.88,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959414,1566103.00
02/01/2017 09:30,2,0.000,ALERT,212.16,299.37,59.954,1485959403,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,615167.3,615167.3,23639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959416,1566104.00
02/01/2017 09:30,2,0.000,ALERT,212.16,299.67,59.981,1485959403,"201051344001230","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,607954.6,607954.6,23458,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959418,1566105.00
02/01/2017 09:30,2,0.000,ALERT,212.61,299.97,60.018,1485959403,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,599888.1,599888.1,23595,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959420,1566106.00
02/01/2017 09:30,2,0.000,ALERT,211.93,299.37,59.970,1485959403,"201051344000955","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,615180.6,615180.6,23542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959421,1566107.00
02/01/2017 09:30,2,0.000,ALERT,211.93,297.57,59.970,1485959403,"274151322000094","219011344069620",41.96,-8.00,0,295.16,403.07,0.0,0.0,0.000,720833.3,720833.3,23851,0,0,0,L,1151911521,0,121.10,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959423,1566108.00
02/01/2017 09:30,2,0.000,ALERT,213.06,301.17,59.991,1485959403,"201051344000579","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,624202.7,624202.7,23503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959425,1566109.00
02/01/2017 09:30,2,0.000,ALERT,211.93,299.67,59.981,1485959403,"201051344000890","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,612166.7,612166.7,23609,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959427,1566110.00
02/01/2017 09:30,2,0.000,ALERT,212.16,299.07,59.996,1485959403,"201051344000438","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,613213.4,613213.4,23617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959429,1566111.00
02/01/2017 09:30,2,0.000,ALERT,212.38,298.77,59.975,1485959403,"201051344000417","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,596464.3,596464.3,23747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959430,1566112.00
02/01/2017 09:30,2,0.020,ALERT,211.70,298.17,59.965,1485959403,"274151322000083","219011344069620",31.59,-6.50,0,296.06,300.87,0.0,0.0,0.000,866654.7,866654.7,23118,0,0,0,L,1151911521,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959432,1566113.00
02/01/2017 09:30,2,0.018,ALERT,212.16,298.17,59.986,1485959403,"274151322000076","219011344069620",31.33,-6.50,0,296.06,300.87,0.0,0.0,0.000,924090.0,924090.0,23227,0,0,0,L,1151911521,0,121.55,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959434,1566114.00
02/01/2017 09:30,2,0.000,ALERT,212.83,301.17,59.975,1485959403,"201051344000868","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,607203.1,607203.1,23598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959436,1566115.00
02/01/2017 09:30,2,0.043,ALERT,211.70,299.07,59.959,1485959403,"274151322000095","219011344069620",17.04,-8.00,0,296.96,301.17,0.6,0.0,0.000,915057.2,915057.2,23297,0,0,0,L,1151911521,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959438,1566116.00
02/01/2017 09:30,2,0.000,ALERT,212.83,300.57,59.959,1485959403,"201051344000988","219011344069620",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,568906.2,568906.2,23626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959440,1566117.00
02/01/2017 09:30,2,0.000,ALERT,211.93,298.17,59.986,1485959403,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,613329.5,613329.5,23663,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959441,1566118.00
02/01/2017 09:30,2,0.000,ALERT,212.83,300.87,59.986,1485959403,"201051344000458","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,617323.1,617323.1,23358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959443,1566119.00
02/01/2017 09:30,2,0.068,ALERT,213.51,300.57,60.007,1485959403,"201051344000853","219011344069620",32.52,-8.00,0,297.87,315.00,2.3,0.3,0.000,615981.6,615981.6,23268,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959445,1566120.00
02/01/2017 09:30,2,0.000,ALERT,212.38,299.07,59.996,1485959403,"201051344000685","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,612460.6,612460.6,23528,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959447,1566121.00
02/01/2017 09:30,2,0.000,ALERT,212.16,298.77,59.986,1485959403,"201051344000917","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,609408.1,609408.1,23539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959449,1566122.00
02/01/2017 09:30,2,0.119,ALERT,212.38,299.37,59.981,1485959403,"201051344001145","219011344069620",15.33,-7.00,0,296.36,314.70,1.9,0.0,0.000,615440.0,615440.0,23397,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959450,1566123.00
02/01/2017 09:30,2,0.000,ALERT,212.16,298.17,59.981,1485959403,"201051344000651","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,607982.4,607982.4,23600,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959452,1566124.00
02/01/2017 09:30,2,0.008,ALERT,211.48,297.57,59.975,1485959403,"274151322000088","219011344069620",28.37,-5.50,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,23240,0,0,0,L,1151911521,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959454,1566125.00
02/01/2017 09:30,2,0.008,ALERT,212.38,297.87,59.986,1485959403,"274151322000068","219011344069620",41.65,-6.00,0,295.16,395.85,0.0,0.0,0.000,721936.0,721936.0,23741,0,0,0,L,1151911521,0,121.78,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1485959456,1566126.00
02/01/2017 09:30,2,0.000,ALERT,211.70,299.07,59.991,1485959403,"201051344001135","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,603542.1,603542.1,23659,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959458,1566127.00
02/01/2017 09:30,2,0.000,ALERT,212.83,301.17,60.007,1485959403,"201051344000594","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,619686.5,619686.5,23546,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959460,1566128.00
02/01/2017 09:30,2,0.000,ALERT,212.16,298.77,59.965,1485959403,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,611916.4,611916.4,23645,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959462,1566129.00
02/01/2017 09:30,2,0.053,ACTIVE_NO_POWER,211.93,298.77,60.023,1485959403,"274151322000054","219011344069620",18.85,-5.50,0,295.76,300.87,1.0,0.0,0.000,848162.9,848162.9,23299,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485959462,1566130.00
02/01/2017 09:30,2,0.000,ALERT,213.51,300.57,59.981,1485959403,"201051344000867","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,606046.1,606046.1,23636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959464,1566131.00
02/01/2017 09:30,2,0.000,ALERT,212.16,299.37,59.996,1485959403,"201051344001093","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,609020.1,609020.1,23556,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485959466,1566132.00
02/01/2017 09:30,2,0.061,ALERT,213.06,300.87,59.981,1485959403,"201051344000900","219011344069620",15.31,-8.00,0,298.17,311.09,0.9,0.0,0.000,625032.2,625032.2,23181,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959468,1566133.00
02/01/2017 09:30,2,0.000,ALERT,213.29,299.97,59.986,1485959403,"201051344000648","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,614719.8,614719.8,23194,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959470,1566134.00
02/01/2017 09:30,2,0.158,ACTIVE,213.29,301.47,59.991,1485959403,"201051344000569","219011344069620",18.96,-7.00,0,299.07,303.58,3.0,1.0,0.000,625511.7,625511.7,23187,0,0,0,L,1122011218,0,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485959471,1566135.00
02/01/2017 09:30,2,0.000,ALERT,213.06,300.87,59.996,1485959403,"201051344000983","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,618219.6,618219.6,23331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959472,1566136.00
02/01/2017 09:30,2,0.000,ALERT,213.29,300.57,60.002,1485959403,"201051344001158","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,606677.3,606677.3,23555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959474,1566137.00
02/01/2017 09:30,2,0.000,ALERT,213.74,301.17,59.996,1485959403,"201051344000576","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,617420.0,617420.0,23223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485959476,1566138.00
02/01/2017 09:30,2,0.029,ALERT,211.70,297.87,59.986,1485959403,"274151322000087","219011344069620",29.36,-5.50,0,294.86,299.37,0.0,0.0,0.000,820185.6,820185.6,23524,0,0,0,L,1151911521,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485959478,1566139.00
02/01/2017 09:45,2,0.064,ALERT,213.06,299.97,59.991,1485960304,"201051344000645","219011344069620",32.22,-6.50,0,298.47,315.60,2.1,0.2,0.000,616667.2,616667.2,23211,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1485960306,1566140.00
02/01/2017 09:45,2,0.068,ACTIVE_NO_POWER,211.25,297.57,60.002,1485960304,"274151322000085","219011344069620",19.58,-5.50,0,296.06,300.27,1.4,0.0,0.000,846788.9,846788.9,23319,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485960307,1566141.00
02/01/2017 09:45,2,0.000,ALERT,213.29,299.67,59.991,1485960304,"201051344000633","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,605870.9,605870.9,23617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960309,1566142.00
02/01/2017 09:45,2,0.000,ALERT,212.83,300.27,59.981,1485960304,"201051344000469","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,608736.6,608736.6,23585,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960311,1566143.00
02/01/2017 09:45,2,0.000,ALERT,211.48,298.47,59.991,1485960304,"201051344000646","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,604600.9,604600.9,23558,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960312,1566144.00
02/01/2017 09:45,2,0.082,ALERT,211.03,298.17,59.965,1485960304,"274151322000052","219011344069620",18.96,-6.50,0,295.46,307.78,1.6,0.0,0.000,875134.3,875134.3,23085,0,0,0,L,1151911521,0,120.65,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1485960314,1566145.00
02/01/2017 09:45,2,0.000,ALERT,211.70,298.77,59.986,1485960304,"201051344000585","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,615167.3,615167.3,23641,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960316,1566146.00
02/01/2017 09:45,2,0.068,ALERT,211.70,299.07,59.991,1485960304,"201051344001230","219011344069620",31.67,-6.50,0,297.26,310.49,2.2,0.2,0.000,607954.6,607954.6,23460,0,0,0,L,1122011218,0,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1485960318,1566147.00
02/01/2017 09:45,2,0.000,ALERT,212.16,299.67,60.012,1485960304,"201051344000582","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,599888.1,599888.1,23597,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960320,1566148.00
02/01/2017 09:45,2,0.000,ALERT,211.25,298.77,59.981,1485960304,"201051344000955","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,615180.6,615180.6,23544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960322,1566149.00
02/01/2017 09:45,2,0.000,ALERT,211.25,297.57,60.002,1485960304,"274151322000094","219011344069620",43.14,-8.00,0,295.16,414.79,0.0,0.0,0.000,720833.3,720833.3,23853,0,0,0,L,1151911521,0,120.65,122.23,0100,-7,0,0,0,0,0,0,129,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485960324,1566150.00
02/01/2017 09:45,2,0.000,ALERT,212.61,301.17,59.991,1485960304,"201051344000579","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,624202.7,624202.7,23505,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960325,1566151.00
02/01/2017 09:45,2,0.000,ALERT,211.48,299.07,59.991,1485960304,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,612166.7,612166.7,23611,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960327,1566152.00
02/01/2017 09:45,2,0.000,ALERT,211.70,298.77,59.996,1485960304,"201051344000438","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,613213.4,613213.4,23619,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960329,1566153.00
02/01/2017 09:45,2,0.000,ALERT,211.93,298.47,59.944,1485960304,"201051344000417","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,596464.3,596464.3,23749,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960331,1566154.00
02/01/2017 09:45,2,0.064,ALERT,211.25,298.17,59.949,1485960304,"274151322000083","219011344069620",20.59,-6.50,0,296.36,300.57,1.4,0.0,0.000,866654.7,866654.7,23120,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485960332,1566155.00
02/01/2017 09:45,2,0.061,ALERT,211.70,297.57,60.018,1485960304,"274151322000076","219011344069620",19.68,-6.50,0,296.06,307.48,1.2,0.0,0.000,924090.0,924090.0,23229,0,0,0,L,1151911521,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1485960334,1566156.00
02/01/2017 09:45,2,0.000,ALERT,212.61,301.17,59.954,1485960304,"201051344000868","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,607203.1,607203.1,23600,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960336,1566157.00
02/01/2017 09:45,2,0.057,ALERT,211.48,299.07,59.991,1485960304,"274151322000095","219011344069620",21.11,-8.00,0,296.96,301.17,1.2,0.0,0.000,915057.2,915057.2,23299,0,0,0,L,1151911521,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485960338,1566158.00
02/01/2017 09:45,2,0.000,ALERT,212.38,299.97,59.949,1485960304,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,568906.2,568906.2,23628,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960340,1566159.00
02/01/2017 09:45,2,0.000,ALERT,211.70,298.17,59.991,1485960304,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,613329.5,613329.5,23665,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960342,1566160.00
02/01/2017 09:45,2,0.000,ALERT,212.61,300.27,59.991,1485960304,"201051344000458","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,617323.1,617323.1,23360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960344,1566161.00
02/01/2017 09:45,2,0.152,ALERT,213.29,300.27,59.991,1485960304,"201051344000853","219011344069620",19.44,-7.00,0,298.47,315.30,3.0,1.0,0.000,615981.8,615981.8,23270,0,0,0,L,1122011218,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485960345,1566162.00
02/01/2017 09:45,2,0.084,ALERT,212.38,299.37,59.991,1485960304,"201051344000685","219011344069620",31.81,-6.50,0,296.96,311.09,2.7,0.7,0.000,612460.6,612460.6,23530,0,0,0,L,1122011218,0,122.68,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1485960347,1566163.00
02/01/2017 09:45,2,0.062,ALERT,212.16,298.77,59.986,1485960304,"201051344000917","219011344069620",31.53,-5.50,0,295.76,310.79,2.0,0.0,0.000,609408.1,609408.1,23541,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1485960349,1566164.00
02/01/2017 09:45,2,0.141,ACTIVE,212.38,299.37,59.986,1485960304,"201051344001145","219011344069620",20.20,-6.50,0,297.26,301.77,2.9,0.9,0.000,615440.2,615440.2,23399,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485960350,1566165.00
02/01/2017 09:45,2,0.000,ALERT,212.16,298.77,59.991,1485960304,"201051344000651","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,607982.4,607982.4,23602,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960352,1566166.00
02/01/2017 09:45,2,0.008,ALERT,211.03,297.87,59.986,1485960304,"274151322000088","219011344069620",29.76,-5.50,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,23242,0,0,0,L,1151911521,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485960353,1566167.00
02/01/2017 09:45,2,0.008,ALERT,211.93,302.68,59.981,1485960304,"274151322000068","219011344069620",42.60,-5.50,0,295.46,414.49,0.0,0.0,0.000,721936.0,721936.0,23743,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485960355,1566168.00
02/01/2017 09:45,2,0.000,ALERT,211.70,299.37,59.986,1485960304,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,603542.1,603542.1,23661,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960357,1566169.00
02/01/2017 09:45,2,0.000,ALERT,212.16,300.57,59.944,1485960304,"201051344000594","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,619686.5,619686.5,23548,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960359,1566170.00
02/01/2017 09:45,2,0.000,ALERT,211.93,298.47,59.991,1485960304,"201051344001203","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,611916.4,611916.4,23647,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960361,1566171.00
02/01/2017 09:45,2,0.062,ACTIVE_NO_POWER,211.03,298.17,59.986,1485960304,"274151322000054","219011344069620",21.51,-5.00,0,296.06,300.57,1.4,0.0,0.000,848162.9,848162.9,23300,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485960362,1566172.00
02/01/2017 09:45,2,0.000,ALERT,212.83,299.67,59.981,1485960304,"201051344000867","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,606046.1,606046.1,23638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960363,1566173.00
02/01/2017 09:45,2,0.143,ALERT,211.93,299.37,59.975,1485960304,"201051344001093","219011344069620",30.53,-5.50,0,296.66,301.17,4.5,2.4,0.000,609020.4,609020.4,23558,0,0,0,L,1122011218,0,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1485960365,1566174.00
02/01/2017 09:45,2,0.076,ACTIVE_NO_POWER,212.61,300.57,59.981,1485960304,"201051344000900","219011344069620",21.07,-7.00,0,298.17,302.68,1.7,0.0,0.000,625032.2,625032.2,23183,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485960366,1566175.00
02/01/2017 09:45,2,0.000,ALERT,212.83,299.67,59.981,1485960304,"201051344000648","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,614719.8,614719.8,23196,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485960368,1566176.00
02/01/2017 09:45,2,0.176,ALERT,212.61,301.17,59.938,1485960304,"201051344000569","219011344069620",22.60,-6.50,0,299.37,336.64,4.0,2.0,0.000,625512.2,625512.2,23188,0,0,0,L,1122011218,0,120.65,122.23,0002,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485960370,1566177.00
02/01/2017 09:45,2,0.059,ALERT,212.61,300.57,59.996,1485960304,"201051344000983","219011344069620",31.75,-6.50,0,298.77,313.80,1.9,0.0,0.000,618219.6,618219.6,23333,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1485960371,1566178.00
02/01/2017 09:45,2,0.000,ALERT,212.83,300.27,59.996,1485960304,"201051344001158","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,606677.3,606677.3,23557,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485960373,1566179.00
02/01/2017 09:45,2,0.172,ALERT,213.06,301.17,59.981,1485960304,"201051344000576","219011344069620",17.04,-7.00,0,298.77,307.48,3.0,1.0,0.000,617420.3,617420.3,23225,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485960375,1566180.00
02/01/2017 09:45,2,0.029,ALERT,211.25,296.96,59.991,1485960304,"274151322000087","219011344069620",30.45,-5.50,0,294.86,299.67,0.0,0.0,0.000,820185.6,820185.6,23526,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485960377,1566181.00
02/01/2017 10:00,2,0.146,ALERT,213.29,300.87,59.959,1485961203,"201051344000645","219011344069620",21.05,-6.50,0,298.17,315.00,3.2,1.1,0.000,616667.3,616667.3,23213,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961205,1566182.00
02/01/2017 10:00,2,0.000,ALERT,213.74,300.57,59.959,1485961203,"201051344000633","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,605870.9,605870.9,23619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961208,1566183.00
02/01/2017 10:00,2,0.000,ALERT,213.06,300.87,59.954,1485961203,"201051344000469","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,608736.6,608736.6,23587,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961210,1566184.00
02/01/2017 10:00,2,0.000,ALERT,211.70,298.77,59.949,1485961203,"201051344000646","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,604600.9,604600.9,23560,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961211,1566185.00
02/01/2017 10:00,2,0.109,ALERT,211.25,299.07,59.949,1485961203,"274151322000052","219011344069620",23.38,-6.00,0,295.16,308.09,2.6,0.6,0.000,875134.3,875134.3,23087,0,0,0,L,1151911521,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485961213,1566186.00
02/01/2017 10:00,2,0.000,ALERT,211.70,298.77,59.949,1485961203,"201051344000585","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,615167.3,615167.3,23643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961215,1566187.00
02/01/2017 10:00,2,0.146,ALERT,211.48,299.07,59.970,1485961203,"201051344001230","219011344069620",17.35,-6.50,0,296.66,314.10,2.6,0.6,0.000,607954.7,607954.7,23462,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961217,1566188.00
02/01/2017 10:00,2,0.000,ALERT,212.38,299.97,59.959,1485961203,"201051344000582","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,599888.1,599888.1,23599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961219,1566189.00
02/01/2017 10:00,2,0.100,ALERT,211.48,298.77,59.965,1485961203,"201051344000955","219011344069620",32.16,-6.50,0,296.66,308.09,3.3,1.3,0.000,615180.6,615180.6,23546,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485961221,1566190.00
02/01/2017 10:00,2,0.000,ALERT,211.48,297.57,59.981,1485961203,"274151322000094","219011344069620",44.37,-7.00,0,295.16,425.01,0.0,0.0,0.000,720833.3,720833.3,23855,0,0,0,L,1151911521,0,121.10,122.46,0002,-6,0,0,0,0,0,0,130,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961222,1566191.00
02/01/2017 10:00,2,0.098,ALERT,212.61,300.57,59.954,1485961203,"201051344000579","219011344069620",31.97,-6.00,0,298.77,307.78,3.2,1.1,0.000,624202.7,624202.7,23507,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485961224,1566192.00
02/01/2017 10:00,2,0.113,ALERT,211.70,299.67,59.965,1485961203,"201051344000890","219011344069620",32.24,-6.00,0,296.96,308.09,3.7,1.7,0.000,612166.7,612166.7,23613,0,0,0,L,1122011218,0,122.01,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485961226,1566193.00
02/01/2017 10:00,2,0.104,ALERT,211.93,299.07,59.954,1485961203,"201051344000438","219011344069620",32.56,-7.00,0,297.26,314.10,3.5,1.4,0.000,613213.5,613213.5,23621,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485961228,1566194.00
02/01/2017 10:00,2,0.000,ALERT,212.16,298.77,59.949,1485961203,"201051344000417","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,596464.3,596464.3,23751,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961230,1566195.00
02/01/2017 10:00,2,0.090,ACTIVE,211.48,325.82,59.944,1485961203,"274151322000083","219011344069620",26.22,-6.00,0,296.06,336.04,2.4,0.4,0.000,866654.7,866654.7,23122,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961231,1566196.00
02/01/2017 10:00,2,0.090,ALERT,211.93,304.78,59.949,1485961203,"274151322000076","219011344069620",24.81,-6.00,0,295.46,308.09,2.3,0.3,0.000,924090.0,924090.0,23231,0,0,0,L,1151911521,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485961232,1566197.00
02/01/2017 10:00,2,0.000,ALERT,212.61,300.87,59.975,1485961203,"201051344000868","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,607203.1,607203.1,23602,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961234,1566198.00
02/01/2017 10:00,2,0.084,ACTIVE,211.48,340.85,59.949,1485961203,"274151322000095","219011344069620",28.96,-6.50,0,296.96,342.05,2.5,0.5,0.000,915057.2,915057.2,23301,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961235,1566199.00
02/01/2017 10:00,2,0.000,ALERT,212.61,300.27,59.917,1485961203,"201051344000988","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,568906.2,568906.2,23630,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961237,1566200.00
02/01/2017 10:00,2,0.000,ALERT,211.70,298.17,59.986,1485961203,"201051344001025","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,613329.5,613329.5,23667,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485961239,1566201.00
02/01/2017 10:00,2,0.158,ALERT,212.61,300.57,59.954,1485961203,"201051344000458","219011344069620",17.53,-5.50,0,298.17,310.79,2.8,0.8,0.000,617323.1,617323.1,23362,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1485961241,1566202.00
02/01/2017 10:00,2,0.195,ACTIVE,213.29,347.16,59.959,1485961203,"201051344000853","219011344069620",26.16,-6.50,0,298.17,348.06,5.2,3.1,0.000,615982.1,615982.1,23272,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961242,1566203.00
02/01/2017 10:00,2,0.162,ALERT,212.16,299.07,60.002,1485961203,"201051344000685","219011344069620",19.34,-6.50,0,296.96,313.80,3.2,1.2,0.000,612460.8,612460.8,23532,0,0,0,L,1122011218,0,122.46,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961244,1566204.00
02/01/2017 10:00,2,0.137,ALERT,211.70,298.47,59.949,1485961203,"201051344000917","219011344069620",16.68,-5.50,0,295.76,314.70,2.4,0.3,0.000,609408.1,609408.1,23543,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961246,1566205.00
02/01/2017 10:00,2,0.000,ALERT,211.70,298.17,59.954,1485961203,"201051344000651","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,607982.4,607982.4,23604,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961249,1566206.00
02/01/2017 10:00,2,0.059,ALERT,211.03,297.57,59.917,1485961203,"274151322000088","219011344069620",22.40,-5.50,0,295.16,299.37,1.3,0.0,0.000,831895.5,831895.5,23244,0,0,0,L,1151911521,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961251,1566207.00
02/01/2017 10:00,2,0.008,ALERT,212.16,297.57,59.949,1485961203,"274151322000068","219011344069620",44.03,-5.50,0,294.56,420.20,0.0,0.0,0.000,721936.0,721936.0,23745,0,0,0,L,1151911521,0,121.78,122.68,0002,-5,0,0,0,0,0,0,124,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961252,1566208.00
02/01/2017 10:00,2,0.000,ALERT,211.48,298.77,59.954,1485961203,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,603542.1,603542.1,23663,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961254,1566209.00
02/01/2017 10:00,2,0.090,ALERT,212.38,300.57,59.954,1485961203,"201051344000594","219011344069620",32.50,-7.00,0,297.26,314.10,3.0,1.0,0.000,619686.5,619686.5,23550,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485961256,1566210.00
02/01/2017 10:00,2,0.000,ALERT,211.93,298.47,59.944,1485961203,"201051344001203","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,611916.4,611916.4,23649,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961258,1566211.00
02/01/2017 10:00,2,0.080,ACTIVE_NO_POWER,211.03,298.47,59.944,1485961203,"274151322000054","219011344069620",24.07,-4.00,0,295.76,300.27,1.9,0.0,0.000,848162.9,848162.9,23301,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961259,1566212.00
02/01/2017 10:00,2,0.000,ALERT,212.83,299.37,59.991,1485961203,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,606046.1,606046.1,23640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485961260,1566213.00
02/01/2017 10:00,2,0.143,ALERT,211.70,298.47,59.959,1485961203,"201051344001093","219011344069620",32.30,-5.50,0,296.96,310.19,4.7,2.6,0.000,609021.0,609021.0,23560,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961262,1566214.00
02/01/2017 10:00,2,0.131,ACTIVE,212.61,336.64,59.954,1485961203,"201051344000900","219011344069620",26.18,-6.50,0,298.17,346.86,3.5,1.4,0.004,625032.2,625032.2,23184,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961263,1566215.00
02/01/2017 10:00,2,0.170,ALERT,212.83,299.37,59.959,1485961203,"201051344000648","219011344069620",18.29,-8.50,0,297.57,312.29,3.1,1.1,0.000,614719.9,614719.9,23198,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485961265,1566216.00
02/01/2017 10:00,2,0.221,ACTIVE,212.83,336.34,59.959,1485961203,"201051344000569","219011344069620",29.18,-6.00,0,299.07,352.27,6.6,4.4,0.013,625512.8,625512.8,23190,0,0,0,L,1122011218,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961266,1566217.00
02/01/2017 10:00,2,0.141,ALERT,212.38,300.27,59.959,1485961203,"201051344000983","219011344069620",21.13,-6.50,0,298.47,309.59,3.0,1.0,0.000,618219.6,618219.6,23335,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961268,1566218.00
02/01/2017 10:00,2,0.000,ALERT,212.83,300.27,59.954,1485961203,"201051344001158","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,606677.3,606677.3,23559,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485961270,1566219.00
02/01/2017 10:00,2,0.221,ALERT,213.29,319.81,59.965,1485961203,"201051344000576","219011344069620",24.65,-6.50,0,298.47,336.64,5.6,3.4,0.000,617420.7,617420.7,23227,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485961272,1566220.00
02/01/2017 10:00,2,0.082,ALERT,211.03,297.26,59.949,1485961203,"274151322000087","219011344069620",21.63,-5.50,0,294.56,299.07,1.8,0.0,0.000,820185.6,820185.6,23528,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485961273,1566221.00
02/01/2017 10:00,2,0.084,ALERT,211.25,298.17,59.975,1485961203,"274151322000085","219011344069620",24.27,-5.00,0,296.36,326.42,2.0,0.1,0.000,846788.9,846788.9,23321,0,0,0,L,1151911521,1,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961275,1566222.00
02/01/2017 10:00,2,0.178,ACTIVE,212.16,336.04,59.949,1485961203,"201051344001145","219011344069620",26.40,-6.00,0,334.24,338.14,4.8,2.7,0.004,615440.5,615440.5,23400,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485961276,1566223.00
02/01/2017 10:15,2,0.141,ACTIVE,213.51,300.87,59.986,1485962103,"201051344000645","219011344069620",19.68,-6.00,0,297.57,302.68,2.9,0.8,0.000,616667.6,616667.6,23215,0,0,0,L,1122011218,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962105,1566224.00
02/01/2017 10:15,2,0.078,ALERT,211.48,297.87,59.991,1485962103,"274151322000085","219011344069620",23.64,-4.00,0,295.46,336.04,1.8,0.0,0.000,846788.9,846788.9,23323,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962106,1566225.00
02/01/2017 10:15,2,0.000,ALERT,213.51,300.27,59.949,1485962103,"201051344000633","219011344069620",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,605870.9,605870.9,23621,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485962108,1566226.00
02/01/2017 10:15,2,0.000,ALERT,213.06,300.57,59.991,1485962103,"201051344000469","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,608736.6,608736.6,23589,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485962110,1566227.00
02/01/2017 10:15,2,0.000,ALERT,211.93,299.37,59.991,1485962103,"201051344000646","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,604600.9,604600.9,23562,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485962112,1566228.00
02/01/2017 10:15,2,0.102,ALERT,211.25,297.87,59.996,1485962103,"274151322000052","219011344069620",22.88,-6.00,0,295.46,335.44,2.4,0.4,0.000,875134.4,875134.4,23089,0,0,0,L,1151911521,0,120.65,122.23,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962114,1566229.00
02/01/2017 10:15,2,0.000,ALERT,212.16,299.67,59.991,1485962103,"201051344000585","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,615167.3,615167.3,23645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485962115,1566230.00
02/01/2017 10:15,2,0.143,ACTIVE,212.16,299.67,59.975,1485962103,"201051344001230","219011344069620",15.72,-6.00,0,296.66,301.47,2.3,0.3,0.000,607954.8,607954.8,23464,0,0,0,L,1122011218,0,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962116,1566231.00
02/01/2017 10:15,2,0.088,ALERT,212.61,300.27,59.975,1485962103,"201051344000582","219011344069620",31.13,-7.00,0,296.96,308.39,2.9,0.8,0.000,599888.3,599888.3,23601,0,0,0,L,1122011218,0,122.23,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485962118,1566232.00
02/01/2017 10:15,2,0.100,ALERT,211.70,299.37,59.970,1485962103,"201051344000955","219011344069620",31.93,-6.00,0,296.06,311.09,3.2,1.2,0.000,615180.9,615180.9,23548,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485962120,1566233.00
02/01/2017 10:15,2,0.000,ALERT,211.70,297.87,59.975,1485962103,"274151322000094","219011344069620",44.03,-7.00,0,294.26,425.31,0.0,0.0,0.000,720833.3,720833.3,23857,0,0,0,L,1151911521,0,121.33,122.46,0002,-6,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962122,1566234.00
02/01/2017 10:15,2,0.096,ALERT,213.06,300.87,59.981,1485962103,"201051344000579","219011344069620",31.67,-6.00,0,297.87,310.79,3.1,1.1,0.000,624203.0,624203.0,23509,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485962124,1566235.00
02/01/2017 10:15,2,0.109,ALERT,211.93,299.67,59.965,1485962103,"201051344000890","219011344069620",31.99,-6.00,0,296.66,314.10,3.6,1.5,0.000,612167.1,612167.1,23615,0,0,0,L,1122011218,0,122.01,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485962125,1566236.00
02/01/2017 10:15,2,0.113,ALERT,212.16,302.07,59.959,1485962103,"201051344000438","219011344069620",29.28,-6.50,0,296.06,314.70,3.4,1.4,0.000,613213.8,613213.8,23623,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485962127,1566237.00
02/01/2017 10:15,2,0.000,ALERT,212.38,299.07,59.970,1485962103,"201051344000417","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,596464.3,596464.3,23753,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485962129,1566238.00
02/01/2017 10:15,2,0.084,ALERT,211.48,298.77,59.986,1485962103,"274151322000083","219011344069620",24.15,-5.50,0,296.96,345.36,2.1,0.1,0.000,866654.8,866654.8,23123,0,0,0,L,1151911521,0,121.10,122.46,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962131,1566239.00
