ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 10:15,2,0.084,ALERT,212.16,298.77,59.954,1485962103,"274151322000076","219011344069620",24.17,-5.50,0,296.66,347.76,2.1,0.1,0.000,924090.0,924090.0,23233,0,0,0,L,1151911521,0,121.78,122.46,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962133,1566240.00
02/01/2017 10:15,2,0.068,ALERT,212.83,300.87,60.012,1485962103,"201051344000868","219011344069620",31.51,-7.00,0,297.87,308.39,2.2,0.2,0.000,607203.1,607203.1,23604,0,0,0,L,1122011218,0,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1485962134,1566241.00
02/01/2017 10:15,2,0.082,ALERT,211.48,330.63,59.970,1485962103,"274151322000095","219011344069620",26.84,-6.00,0,297.87,341.75,2.2,0.2,0.000,915057.3,915057.3,23302,0,0,0,L,1151911521,0,122.01,121.78,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962136,1566242.00
02/01/2017 10:15,2,0.000,ALERT,212.61,299.97,59.975,1485962103,"201051344000988","219011344069620",0.00,-6.00,0,294.86,302.37,0.0,0.0,0.000,568906.2,568906.2,23632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485962138,1566243.00
02/01/2017 10:15,2,0.000,ALERT,211.93,298.47,59.922,1485962103,"201051344001025","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,613329.5,613329.5,23669,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485962140,1566244.00
02/01/2017 10:15,2,0.152,ACTIVE,212.83,300.57,59.975,1485962103,"201051344000458","219011344069620",15.82,-5.00,0,297.26,303.28,2.5,0.4,0.000,617323.3,617323.3,23364,0,0,0,L,1122011218,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962141,1566245.00
02/01/2017 10:15,2,0.180,ALERT,213.74,337.84,59.970,1485962103,"201051344000853","219011344069620",26.04,-6.00,0,298.17,347.46,4.8,2.7,0.000,615982.9,615982.9,23273,0,0,0,L,1122011218,0,122.01,122.46,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962143,1566246.00
02/01/2017 10:15,2,0.158,ACTIVE,212.61,299.67,59.965,1485962103,"201051344000685","219011344069620",18.39,-6.00,0,296.06,301.17,3.0,1.0,0.000,612461.1,612461.1,23534,0,0,0,L,1122011218,0,122.91,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962144,1566247.00
02/01/2017 10:15,2,0.133,ALERT,212.38,298.77,59.970,1485962103,"201051344000917","219011344069620",15.23,-5.00,0,294.26,314.70,2.1,0.1,0.000,609408.2,609408.2,23545,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485962145,1566248.00
02/01/2017 10:15,2,0.188,ALERT,212.83,321.01,59.970,1485962103,"201051344001145","219011344069620",22.32,-5.50,0,297.26,340.85,4.2,2.2,0.000,615441.1,615441.1,23401,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962147,1566249.00
02/01/2017 10:15,2,0.000,ALERT,211.93,298.17,59.970,1485962103,"201051344000651","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,607982.4,607982.4,23606,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485962149,1566250.00
02/01/2017 10:15,2,0.055,ACTIVE_NO_POWER,211.03,298.17,59.938,1485962103,"274151322000088","219011344069620",21.89,-5.00,0,294.56,299.97,1.2,0.0,0.000,831895.5,831895.5,23246,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962150,1566251.00
02/01/2017 10:15,2,0.008,ALERT,211.93,297.26,59.959,1485962103,"274151322000068","219011344069620",43.77,-5.00,0,294.56,420.50,0.0,0.0,0.000,721936.0,721936.0,23747,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962152,1566252.00
02/01/2017 10:15,2,0.000,ALERT,211.93,299.37,60.023,1485962103,"201051344001135","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,603542.1,603542.1,23665,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485962153,1566253.00
02/01/2017 10:15,2,0.086,ALERT,212.61,300.87,59.970,1485962103,"201051344000594","219011344069620",32.26,-6.50,0,296.96,314.10,2.9,0.8,0.000,619686.7,619686.7,23552,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485962155,1566254.00
02/01/2017 10:15,2,0.000,ALERT,212.38,299.07,59.928,1485962103,"201051344001203","219011344069620",0.00,-7.00,0,295.76,302.98,0.0,0.0,0.000,611916.4,611916.4,23651,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485962157,1566255.00
02/01/2017 10:15,2,0.076,ALERT,211.25,298.47,59.975,1485962103,"274151322000054","219011344069620",23.44,-4.00,0,295.46,335.14,1.8,0.0,0.000,848162.9,848162.9,23302,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962159,1566256.00
02/01/2017 10:15,2,0.000,ALERT,213.29,299.97,59.975,1485962103,"201051344000867","219011344069620",0.00,-6.00,0,296.36,302.98,0.0,0.0,0.000,606046.1,606046.1,23642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485962161,1566257.00
02/01/2017 10:15,2,0.145,ALERT,211.93,299.07,59.975,1485962103,"201051344001093","219011344069620",32.14,-5.50,0,295.76,310.49,4.7,2.6,0.000,609021.4,609021.4,23562,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1485962162,1566258.00
02/01/2017 10:15,2,0.123,ALERT,213.06,337.24,59.949,1485962103,"201051344000900","219011344069620",26.16,-6.50,0,297.57,339.34,3.3,1.3,0.004,625032.6,625032.6,23185,0,0,0,L,1122011218,0,121.55,122.01,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962164,1566259.00
02/01/2017 10:15,2,0.162,ACTIVE,213.06,299.67,59.975,1485962103,"201051344000648","219011344069620",17.18,-8.00,0,296.66,302.37,2.9,0.8,0.000,614720.1,614720.1,23200,0,0,0,L,1122011218,0,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962165,1566260.00
02/01/2017 10:15,2,0.215,ALERT,213.06,336.34,59.975,1485962103,"201051344000569","219011344069620",28.78,-5.50,0,299.67,340.85,6.3,4.2,0.009,625513.9,625513.9,23191,0,0,0,L,1122011218,0,121.10,122.46,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962167,1566261.00
02/01/2017 10:15,2,0.141,ACTIVE,213.06,300.87,59.965,1485962103,"201051344000983","219011344069620",20.06,-6.00,0,297.57,302.98,2.8,0.8,0.000,618219.9,618219.9,23337,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962168,1566262.00
02/01/2017 10:15,2,0.000,ALERT,213.06,300.57,59.970,1485962103,"201051344001158","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,606677.3,606677.3,23561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485962170,1566263.00
02/01/2017 10:15,2,0.219,ALERT,213.51,301.47,59.975,1485962103,"201051344000576","219011344069620",22.64,-6.00,0,297.87,356.48,5.1,3.0,0.000,617421.5,617421.5,23229,0,0,0,L,1122011218,0,121.78,122.23,0002,-10,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962172,1566264.00
02/01/2017 10:15,2,0.078,ACTIVE_NO_POWER,211.48,297.87,59.959,1485962103,"274151322000087","219011344069620",21.13,-5.00,0,293.96,299.67,1.7,0.0,0.000,820185.6,820185.6,23530,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485962172,1566265.00
02/01/2017 10:30,2,0.146,ACTIVE,213.29,300.57,59.991,1485963003,"201051344000645","219011344069620",20.79,-6.00,0,298.47,302.37,3.1,1.1,0.000,616667.8,616667.8,23216,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963004,1566266.00
02/01/2017 10:30,2,0.078,ACTIVE_NO_POWER,211.25,297.87,60.002,1485963003,"274151322000085","219011344069620",24.07,-3.50,0,296.06,299.97,1.9,0.0,0.000,846788.9,846788.9,23325,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963005,1566267.00
02/01/2017 10:30,2,0.000,ALERT,213.29,300.27,60.002,1485963003,"201051344000633","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,605870.9,605870.9,23623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963007,1566268.00
02/01/2017 10:30,2,0.000,ALERT,212.83,300.57,59.996,1485963003,"201051344000469","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,608736.6,608736.6,23591,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963009,1566269.00
02/01/2017 10:30,2,0.000,ALERT,211.25,298.17,60.018,1485963003,"201051344000646","219011344069620",0.00,-6.00,0,296.36,308.39,0.0,0.0,0.000,604600.9,604600.9,23564,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963011,1566270.00
02/01/2017 10:30,2,0.105,ACTIVE,211.25,298.47,60.002,1485963003,"274151322000052","219011344069620",23.40,-5.50,0,296.06,300.57,2.6,0.6,0.000,875134.6,875134.6,23091,0,0,0,L,1151911521,0,120.65,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963011,1566271.00
02/01/2017 10:30,2,0.000,ALERT,211.70,298.47,60.007,1485963003,"201051344000585","219011344069620",0.00,-5.50,0,296.36,307.78,0.0,0.0,0.000,615167.3,615167.3,23647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963013,1566272.00
02/01/2017 10:30,2,0.145,ACTIVE,211.70,298.77,59.996,1485963003,"201051344001230","219011344069620",16.66,-5.50,0,296.96,308.69,2.5,0.4,0.000,607954.9,607954.9,23465,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963014,1566273.00
02/01/2017 10:30,2,0.090,ALERT,212.16,299.37,60.034,1485963003,"201051344000582","219011344069620",31.25,-6.50,0,297.57,308.69,2.9,0.8,0.000,599888.5,599888.5,23603,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963016,1566274.00
02/01/2017 10:30,2,0.102,ALERT,211.48,298.77,60.007,1485963003,"201051344000955","219011344069620",31.99,-6.00,0,296.66,309.59,3.3,1.3,0.000,615181.2,615181.2,23550,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963018,1566275.00
02/01/2017 10:30,2,0.000,ALERT,211.48,297.57,60.002,1485963003,"274151322000094","219011344069620",44.03,-6.50,0,295.16,418.70,0.0,0.0,0.000,720833.3,720833.3,23859,0,0,0,L,1151911521,0,121.10,122.68,0002,-6,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963019,1566276.00
02/01/2017 10:30,2,0.098,ALERT,212.83,301.17,60.007,1485963003,"201051344000579","219011344069620",31.77,-5.50,0,298.77,309.29,3.2,1.2,0.000,624203.2,624203.2,23511,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963021,1566277.00
02/01/2017 10:30,2,0.113,ALERT,211.70,299.07,60.002,1485963003,"201051344000890","219011344069620",32.05,-5.50,0,297.57,311.69,3.7,1.6,0.000,612167.5,612167.5,23617,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963023,1566278.00
02/01/2017 10:30,2,0.105,ALERT,211.70,298.47,60.007,1485963003,"201051344000438","219011344069620",32.32,-6.50,0,296.96,315.00,3.5,1.4,0.000,613214.1,613214.1,23625,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963025,1566279.00
02/01/2017 10:30,2,0.000,ALERT,211.93,298.17,59.996,1485963003,"201051344000417","219011344069620",0.00,-6.00,0,296.36,307.78,0.0,0.0,0.000,596464.3,596464.3,23755,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963027,1566280.00
02/01/2017 10:30,2,0.086,ACTIVE,211.48,312.59,59.996,1485963003,"274151322000083","219011344069620",25.01,-4.00,0,296.96,336.04,2.2,0.2,0.000,866654.8,866654.8,23125,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963028,1566281.00
02/01/2017 10:30,2,0.084,ACTIVE,211.93,297.87,59.996,1485963003,"274151322000076","219011344069620",24.19,-5.50,0,296.36,335.14,2.1,0.1,0.000,924090.1,924090.1,23235,0,0,0,L,1151911521,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963028,1566282.00
02/01/2017 10:30,2,0.068,ALERT,212.61,300.87,59.970,1485963003,"201051344000868","219011344069620",31.55,-7.00,0,298.47,307.78,2.2,0.2,0.000,607203.1,607203.1,23606,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963030,1566283.00
02/01/2017 10:30,2,0.084,ACTIVE,211.70,325.82,60.002,1485963003,"274151322000095","219011344069620",26.40,-5.00,0,297.57,348.66,2.2,0.2,0.000,915057.4,915057.4,23304,0,0,0,L,1151911521,0,121.78,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963031,1566284.00
02/01/2017 10:30,2,0.000,ALERT,212.61,300.27,60.002,1485963003,"201051344000988","219011344069620",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,568906.2,568906.2,23634,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963033,1566285.00
02/01/2017 10:30,2,0.000,ALERT,211.70,298.17,60.012,1485963003,"201051344001025","219011344069620",0.00,-6.50,0,296.36,307.78,0.0,0.0,0.000,613329.5,613329.5,23671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963035,1566286.00
02/01/2017 10:30,2,0.152,ACTIVE,212.83,300.57,59.996,1485963003,"201051344000458","219011344069620",15.61,-5.00,0,298.17,303.28,2.4,0.4,0.000,617323.4,617323.4,23365,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963036,1566287.00
02/01/2017 10:30,2,0.188,ALERT,213.51,333.93,60.007,1485963003,"201051344000853","219011344069620",25.21,-5.50,0,298.17,357.38,4.8,2.7,0.000,615983.5,615983.5,23275,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963038,1566288.00
02/01/2017 10:30,2,0.156,ACTIVE,212.16,299.07,60.007,1485963003,"201051344000685","219011344069620",18.15,-5.50,0,296.66,308.99,2.9,0.9,0.000,612461.3,612461.3,23535,0,0,0,L,1122011218,0,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963039,1566289.00
02/01/2017 10:30,2,0.133,ALERT,212.16,298.17,59.996,1485963003,"201051344000917","219011344069620",14.67,-4.00,0,295.46,314.40,2.0,0.0,0.000,609408.2,609408.2,23547,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1485963041,1566290.00
02/01/2017 10:30,2,0.162,ALERT,212.38,335.74,60.002,1485963003,"201051344001145","219011344069620",26.44,-5.00,0,297.87,344.15,4.4,2.3,0.000,615441.7,615441.7,23403,0,0,0,L,1122011218,0,122.01,121.33,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963042,1566291.00
02/01/2017 10:30,2,0.000,ALERT,211.93,298.17,59.970,1485963003,"201051344000651","219011344069620",0.00,-8.00,0,296.06,306.88,0.0,0.0,0.000,607982.4,607982.4,23608,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963044,1566292.00
02/01/2017 10:30,2,0.053,ACTIVE_NO_POWER,211.03,297.26,60.002,1485963003,"274151322000088","219011344069620",21.67,-4.00,0,295.46,299.67,1.2,0.0,0.000,831895.5,831895.5,23247,0,0,0,L,1151911521,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963045,1566293.00
02/01/2017 10:30,2,0.008,ALERT,211.93,297.26,60.002,1485963003,"274151322000068","219011344069620",43.61,-5.00,0,295.16,420.20,0.0,0.0,0.000,721936.0,721936.0,23749,0,0,0,L,1151911521,0,121.55,122.68,0002,-5,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963047,1566294.00
02/01/2017 10:30,2,0.000,ALERT,211.25,298.47,60.023,1485963003,"201051344001135","219011344069620",0.00,-5.50,0,296.96,307.48,0.0,0.0,0.000,603542.1,603542.1,23667,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963049,1566295.00
02/01/2017 10:30,2,0.088,ALERT,212.38,300.87,60.007,1485963003,"201051344000594","219011344069620",32.16,-6.50,0,297.57,313.20,2.9,0.8,0.000,619686.9,619686.9,23554,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963050,1566296.00
02/01/2017 10:30,2,0.000,ALERT,211.93,298.17,59.965,1485963003,"201051344001203","219011344069620",0.00,-6.50,0,296.66,308.69,0.0,0.0,0.000,611916.4,611916.4,23653,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963052,1566297.00
02/01/2017 10:30,2,0.072,ACTIVE_NO_POWER,211.25,297.57,59.991,1485963003,"274151322000054","219011344069620",23.22,-3.50,0,296.36,299.97,1.7,0.0,0.000,848162.9,848162.9,23304,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963053,1566298.00
02/01/2017 10:30,2,0.000,ALERT,213.06,299.67,60.012,1485963003,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,606046.1,606046.1,23644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963055,1566299.00
02/01/2017 10:30,2,0.145,ALERT,211.70,298.47,60.018,1485963003,"201051344001093","219011344069620",31.95,-5.00,0,296.36,309.89,4.7,2.6,0.000,609022.0,609022.0,23564,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963057,1566300.00
02/01/2017 10:30,2,0.115,ACTIVE,212.83,337.54,59.970,1485963003,"201051344000900","219011344069620",26.02,-6.00,0,297.87,351.67,3.1,1.1,0.000,625032.8,625032.8,23187,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963058,1566301.00
02/01/2017 10:30,2,0.162,ACTIVE,212.83,299.67,60.002,1485963003,"201051344000648","219011344069620",16.14,-8.00,0,297.57,302.37,2.7,0.6,0.000,614720.3,614720.3,23201,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963058,1566302.00
02/01/2017 10:30,2,0.211,ACTIVE,213.06,336.64,60.002,1485963003,"201051344000569","219011344069620",28.41,-5.00,0,299.07,340.25,6.1,4.0,0.004,625514.9,625514.9,23193,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963059,1566303.00
02/01/2017 10:30,2,0.135,ACTIVE,212.61,300.57,60.002,1485963003,"201051344000983","219011344069620",19.58,-6.00,0,298.77,302.98,2.7,0.7,0.000,618220.0,618220.0,23338,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963060,1566304.00
02/01/2017 10:30,2,0.000,ALERT,213.06,300.27,60.012,1485963003,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,606677.3,606677.3,23563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963062,1566305.00
02/01/2017 10:30,2,0.219,ACTIVE,213.29,300.87,60.007,1485963003,"201051344000576","219011344069620",21.29,-6.50,0,299.07,325.22,4.8,2.7,0.000,617422.3,617422.3,23231,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963063,1566306.00
02/01/2017 10:30,2,0.076,ACTIVE_NO_POWER,211.48,296.66,60.002,1485963003,"274151322000087","219011344069620",20.56,-4.00,0,294.86,299.07,1.6,0.0,0.000,820185.6,820185.6,23531,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963064,1566307.00
02/01/2017 10:45,2,0.139,ACTIVE,212.83,299.67,59.996,1485963903,"201051344000645","219011344069620",18.92,-6.00,0,298.47,302.37,2.7,0.7,0.000,616668.0,616668.0,23217,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963904,1566308.00
02/01/2017 10:45,2,0.072,ACTIVE_NO_POWER,211.48,297.57,60.023,1485963903,"274151322000085","219011344069620",23.42,-3.00,0,296.06,299.67,1.8,0.0,0.000,846788.9,846788.9,23326,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963905,1566309.00
02/01/2017 10:45,2,0.000,ALERT,213.06,299.67,59.991,1485963903,"201051344000633","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,605870.9,605870.9,23625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963907,1566310.00
02/01/2017 10:45,2,0.000,ALERT,212.38,299.67,59.991,1485963903,"201051344000469","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,608736.6,608736.6,23593,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963909,1566311.00
02/01/2017 10:45,2,0.000,ALERT,211.25,298.17,59.970,1485963903,"201051344000646","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,604600.9,604600.9,23566,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963911,1566312.00
02/01/2017 10:45,2,0.098,ACTIVE,210.57,297.57,59.986,1485963903,"274151322000052","219011344069620",22.11,-5.00,0,295.76,300.27,2.2,0.2,0.000,875134.6,875134.6,23092,0,0,0,L,1151911521,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963912,1566313.00
02/01/2017 10:45,2,0.000,ALERT,211.48,298.17,59.996,1485963903,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,615167.3,615167.3,23649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963913,1566314.00
02/01/2017 10:45,2,0.141,ALERT,211.48,298.77,59.981,1485963903,"201051344001230","219011344069620",14.09,-5.50,0,296.96,309.59,2.0,0.0,0.000,607955.0,607955.0,23466,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1485963915,1566315.00
02/01/2017 10:45,2,0.092,ALERT,211.93,299.07,59.991,1485963903,"201051344000582","219011344069620",30.99,-7.00,0,297.26,300.87,2.9,0.9,0.000,599888.7,599888.7,23605,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963917,1566316.00
02/01/2017 10:45,2,0.100,ALERT,211.03,298.17,60.002,1485963903,"201051344000955","219011344069620",31.69,-6.00,0,296.36,308.99,3.2,1.2,0.000,615181.5,615181.5,23552,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963919,1566317.00
02/01/2017 10:45,2,0.031,ALERT,211.25,316.80,59.954,1485963903,"274151322000094","219011344069620",19.72,-6.50,0,295.16,418.70,0.6,0.0,0.000,720833.3,720833.3,23861,0,0,0,L,1151911521,0,120.88,122.23,0002,-7,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963921,1566318.00
02/01/2017 10:45,2,0.096,ALERT,212.38,300.27,59.991,1485963903,"201051344000579","219011344069620",31.53,-5.50,0,299.07,307.48,3.1,1.1,0.000,624203.5,624203.5,23513,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963922,1566319.00
02/01/2017 10:45,2,0.111,ALERT,211.25,298.47,60.002,1485963903,"201051344000890","219011344069620",31.83,-5.50,0,296.96,311.09,3.6,1.6,0.000,612167.9,612167.9,23619,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963924,1566320.00
02/01/2017 10:45,2,0.104,ALERT,211.70,298.17,59.986,1485963903,"201051344000438","219011344069620",32.07,-6.50,0,296.66,309.29,3.4,1.3,0.000,613214.4,613214.4,23627,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963926,1566321.00
02/01/2017 10:45,2,0.000,ALERT,211.70,297.57,59.986,1485963903,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,596464.3,596464.3,23757,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963928,1566322.00
02/01/2017 10:45,2,0.080,ALERT,211.48,298.47,60.007,1485963903,"274151322000083","219011344069620",23.50,-5.00,0,296.66,318.91,1.9,0.0,0.000,866654.8,866654.8,23126,0,0,0,L,1151911521,0,120.88,122.23,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963930,1566323.00
02/01/2017 10:45,2,0.078,ACTIVE_NO_POWER,212.16,297.87,59.986,1485963903,"274151322000076","219011344069620",23.50,-5.00,0,296.06,300.27,1.9,0.0,0.000,924090.1,924090.1,23236,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963931,1566324.00
02/01/2017 10:45,2,0.068,ALERT,212.61,300.57,59.991,1485963903,"201051344000868","219011344069620",31.37,-7.00,0,298.77,302.98,2.2,0.2,0.000,607203.2,607203.2,23608,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963932,1566325.00
02/01/2017 10:45,2,0.074,ALERT,211.25,298.77,59.986,1485963903,"274151322000095","219011344069620",24.15,-5.50,0,297.26,335.44,1.8,0.0,0.000,915057.4,915057.4,23305,0,0,0,L,1151911521,0,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963934,1566326.00
02/01/2017 10:45,2,0.000,ALERT,212.16,299.37,59.991,1485963903,"201051344000988","219011344069620",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,568906.2,568906.2,23636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963936,1566327.00
02/01/2017 10:45,2,0.000,ALERT,211.03,296.96,59.996,1485963903,"201051344001025","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,613329.5,613329.5,23673,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963938,1566328.00
02/01/2017 10:45,2,0.107,ALERT,212.38,299.67,59.938,1485963903,"201051344000458","219011344069620",32.14,-5.00,0,298.47,310.19,3.5,1.5,0.000,617323.6,617323.6,23366,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1485963940,1566329.00
02/01/2017 10:45,2,0.188,ALERT,213.06,301.17,59.991,1485963903,"201051344000853","219011344069620",22.24,-6.00,0,298.47,341.15,4.2,2.2,0.000,615984.1,615984.1,23277,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963942,1566330.00
02/01/2017 10:45,2,0.150,ACTIVE,211.70,298.17,59.991,1485963903,"201051344000685","219011344069620",17.00,-5.50,0,296.66,300.27,2.6,0.6,0.000,612461.4,612461.4,23536,0,0,0,L,1122011218,0,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963942,1566331.00
02/01/2017 10:45,2,0.062,ALERT,211.70,297.87,59.986,1485963903,"201051344000917","219011344069620",32.56,-4.00,0,295.16,314.10,2.1,0.1,0.000,609408.2,609408.2,23549,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963944,1566332.00
02/01/2017 10:45,2,0.172,ALERT,211.93,308.39,59.986,1485963903,"201051344001145","219011344069620",22.52,-5.50,0,296.96,338.44,4.0,1.9,0.000,615442.1,615442.1,23405,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963946,1566333.00
02/01/2017 10:45,2,0.000,ALERT,211.70,297.57,60.012,1485963903,"201051344000651","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,607982.4,607982.4,23610,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485963948,1566334.00
02/01/2017 10:45,2,0.049,ACTIVE_NO_POWER,210.80,297.57,59.986,1485963903,"274151322000088","219011344069620",20.63,-4.00,0,295.16,299.67,1.0,0.0,0.000,831895.5,831895.5,23248,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963949,1566335.00
02/01/2017 10:45,2,0.043,ALERT,211.93,331.23,59.981,1485963903,"274151322000068","219011344069620",17.27,-4.00,0,294.86,414.19,0.8,0.0,0.000,721936.0,721936.0,23751,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1485963951,1566336.00
02/01/2017 10:45,2,0.000,ALERT,211.03,297.87,59.965,1485963903,"201051344001135","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,603542.1,603542.1,23669,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963953,1566337.00
02/01/2017 10:45,2,0.088,ALERT,211.93,300.27,59.986,1485963903,"201051344000594","219011344069620",32.08,-6.50,0,297.87,310.49,2.9,0.9,0.000,619687.1,619687.1,23556,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963954,1566338.00
02/01/2017 10:45,2,0.000,ALERT,211.48,297.57,59.991,1485963903,"201051344001203","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,611916.4,611916.4,23655,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963956,1566339.00
02/01/2017 10:45,2,0.070,ACTIVE_NO_POWER,211.03,297.87,59.991,1485963903,"274151322000054","219011344069620",22.76,-3.00,0,296.06,299.97,1.6,0.0,0.000,848162.9,848162.9,23305,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963957,1566340.00
02/01/2017 10:45,2,0.000,ALERT,212.83,299.37,59.996,1485963903,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,606046.1,606046.1,23646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963959,1566341.00
02/01/2017 10:45,2,0.143,ALERT,211.48,298.17,59.996,1485963903,"201051344001093","219011344069620",31.93,-5.00,0,296.36,308.99,4.6,2.5,0.000,609022.7,609022.7,23566,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485963961,1566342.00
02/01/2017 10:45,2,0.111,ALERT,212.38,336.34,59.991,1485963903,"201051344000900","219011344069620",25.76,-6.00,0,297.87,338.74,2.9,0.9,0.000,625033.0,625033.0,23188,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963963,1566343.00
02/01/2017 10:45,2,0.162,ALERT,212.61,299.07,59.996,1485963903,"201051344000648","219011344069620",15.29,-8.00,0,297.57,310.19,2.5,0.5,0.000,614720.5,614720.5,23202,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1485963964,1566344.00
02/01/2017 10:45,2,0.205,ALERT,212.83,336.04,59.975,1485963903,"201051344000569","219011344069620",28.17,-5.00,0,299.37,339.95,5.9,3.8,0.004,625515.8,625515.8,23194,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963966,1566345.00
02/01/2017 10:45,2,0.129,ACTIVE,212.38,300.27,59.991,1485963903,"201051344000983","219011344069620",18.98,-6.00,0,298.77,302.68,2.5,0.5,0.000,618220.1,618220.1,23339,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963967,1566346.00
02/01/2017 10:45,2,0.000,ALERT,212.61,299.97,60.002,1485963903,"201051344001158","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,606677.3,606677.3,23565,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485963969,1566347.00
02/01/2017 10:45,2,0.201,ACTIVE,212.83,300.27,59.996,1485963903,"201051344000576","219011344069620",23.04,-6.00,0,298.77,302.68,4.7,2.6,0.000,617422.9,617422.9,23232,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963970,1566348.00
02/01/2017 10:45,2,0.072,ACTIVE_NO_POWER,211.48,297.26,60.002,1485963903,"274151322000087","219011344069620",19.92,-4.00,0,294.56,299.07,1.5,0.0,0.000,820185.6,820185.6,23532,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485963971,1566349.00
02/01/2017 11:00,2,0.174,ACTIVE,213.29,332.43,59.975,1485964803,"201051344000645","219011344069620",27.00,-6.00,0,297.87,341.75,4.8,2.7,0.000,616668.4,616668.4,23218,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964804,1566350.00
02/01/2017 11:00,2,0.107,ACTIVE,211.48,335.14,59.996,1485964803,"274151322000085","219011344069620",29.74,-2.00,0,295.46,346.86,3.3,1.2,0.004,846789.1,846789.1,23327,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964805,1566351.00
02/01/2017 11:00,2,0.082,ALERT,213.29,299.97,59.965,1485964803,"201051344000633","219011344069620",32.52,-6.50,0,296.06,312.29,2.7,0.7,0.000,605870.9,605870.9,23627,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485964807,1566352.00
02/01/2017 11:00,2,0.182,ALERT,212.83,300.27,59.981,1485964803,"201051344000469","219011344069620",13.86,-8.00,0,296.66,314.70,2.5,0.5,0.000,608736.7,608736.7,23595,0,0,0,L,1122011218,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1485964808,1566353.00
02/01/2017 11:00,2,0.135,ALERT,211.48,298.77,59.975,1485964803,"201051344000646","219011344069620",17.14,-6.00,0,295.76,310.49,2.4,0.3,0.000,604600.9,604600.9,23568,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485964810,1566354.00
02/01/2017 11:00,2,0.133,ACTIVE,211.25,334.84,59.965,1485964803,"274151322000052","219011344069620",29.08,-3.50,0,295.46,349.26,3.9,1.9,0.004,875134.9,875134.9,23093,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964811,1566355.00
02/01/2017 11:00,2,0.000,ALERT,211.70,299.07,59.981,1485964803,"201051344000585","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,615167.3,615167.3,23651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485964813,1566356.00
02/01/2017 11:00,2,0.166,ACTIVE,211.48,299.07,59.975,1485964803,"201051344001230","219011344069620",21.33,-5.50,0,296.66,300.27,3.6,1.5,0.000,607955.2,607955.2,23468,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964814,1566357.00
02/01/2017 11:00,2,0.158,ALERT,212.16,299.67,59.933,1485964803,"201051344000582","219011344069620",15.55,-7.00,0,296.66,311.69,2.5,0.5,0.000,599888.9,599888.9,23607,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485964816,1566358.00
02/01/2017 11:00,2,0.189,ALERT,211.03,298.47,59.970,1485964803,"201051344000955","219011344069620",20.79,-6.00,0,296.06,308.69,4.0,1.9,0.000,615181.8,615181.8,23554,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485964818,1566359.00
02/01/2017 11:00,2,0.064,ALERT,211.48,328.22,59.970,1485964803,"274151322000094","219011344069620",27.99,-5.50,0,294.26,425.01,1.8,0.0,0.000,720833.3,720833.3,23863,0,0,0,L,1151911521,0,120.88,122.46,0002,-7,0,0,0,0,0,0,240,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964819,1566360.00
02/01/2017 11:00,2,0.180,ALERT,212.83,300.57,59.975,1485964803,"201051344000579","219011344069620",18.91,-6.00,0,298.17,314.10,3.5,1.4,0.000,624203.7,624203.7,23515,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485964821,1566361.00
02/01/2017 11:00,2,0.178,ALERT,211.25,299.07,59.954,1485964803,"201051344000890","219011344069620",20.30,-5.50,0,296.36,313.80,3.6,1.6,0.000,612168.2,612168.2,23621,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1485964823,1566362.00
02/01/2017 11:00,2,0.193,ALERT,211.70,298.17,59.970,1485964803,"201051344000438","219011344069620",21.57,-6.50,0,296.36,315.90,4.3,2.2,0.000,613214.8,613214.8,23629,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485964825,1566363.00
02/01/2017 11:00,2,0.213,ALERT,211.93,297.87,59.970,1485964803,"201051344000417","219011344069620",16.56,-6.00,0,295.46,299.37,3.6,1.5,0.000,596464.5,596464.5,23759,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485964827,1566364.00
02/01/2017 11:00,2,0.119,ACTIVE,211.48,335.74,59.965,1485964803,"274151322000083","219011344069620",29.56,-3.00,0,296.06,344.76,3.6,1.5,0.013,866655.0,866655.0,23128,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964827,1566365.00
02/01/2017 11:00,2,0.113,ACTIVE,212.16,334.84,59.938,1485964803,"274151322000076","219011344069620",29.60,-3.50,0,295.46,346.26,3.4,1.3,0.004,924090.2,924090.2,23237,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964828,1566366.00
02/01/2017 11:00,2,0.068,ALERT,212.16,299.97,59.959,1485964803,"201051344000868","219011344069620",32.74,-7.00,0,298.17,314.70,2.3,0.3,0.000,607203.2,607203.2,23610,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485964830,1566367.00
02/01/2017 11:00,2,0.113,ACTIVE,211.48,334.24,59.970,1485964803,"274151322000095","219011344069620",29.50,-4.00,0,296.66,342.65,3.4,1.4,0.004,915057.6,915057.6,23307,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964831,1566368.00
02/01/2017 11:00,2,0.064,ALERT,212.16,299.67,59.975,1485964803,"201051344000988","219011344069620",32.16,-6.50,0,294.86,312.59,2.1,0.2,0.000,568906.3,568906.3,23638,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1485964833,1566369.00
02/01/2017 11:00,2,0.078,ALERT,211.25,297.57,59.954,1485964803,"201051344001025","219011344069620",31.83,-7.00,0,295.16,310.49,2.6,0.6,0.000,613329.5,613329.5,23675,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1485964835,1566370.00
02/01/2017 11:00,2,0.189,ALERT,212.61,299.97,59.996,1485964803,"201051344000458","219011344069620",22.50,-5.00,0,297.87,310.49,4.3,2.2,0.000,617324.0,617324.0,23368,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1485964837,1566371.00
02/01/2017 11:00,2,0.229,ALERT,213.29,337.54,59.959,1485964803,"201051344000853","219011344069620",28.11,-6.00,0,298.47,354.67,6.5,4.4,0.013,615984.9,615984.9,23279,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964838,1566372.00
02/01/2017 11:00,2,0.184,ACTIVE,211.70,298.47,59.954,1485964803,"201051344000685","219011344069620",23.26,-6.00,0,296.36,299.97,4.4,2.3,0.000,612461.8,612461.8,23537,0,0,0,L,1122011218,0,122.46,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964839,1566373.00
02/01/2017 11:00,2,0.174,ALERT,211.70,298.17,59.959,1485964803,"201051344000917","219011344069620",19.96,-5.00,0,294.56,314.40,3.5,1.5,0.000,609408.5,609408.5,23551,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485964841,1566374.00
02/01/2017 11:00,2,0.221,ACTIVE,211.93,336.04,59.944,1485964803,"201051344001145","219011344069620",26.72,-5.00,0,297.26,352.87,6.0,3.9,0.009,615442.9,615442.9,23407,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964842,1566375.00
02/01/2017 11:00,2,0.094,ALERT,211.70,297.87,59.959,1485964803,"201051344000651","219011344069620",31.73,-8.00,0,296.06,309.29,3.1,1.0,0.000,607982.4,607982.4,23612,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485964844,1566376.00
02/01/2017 11:00,2,0.076,ACTIVE,211.03,325.52,59.965,1485964803,"274151322000088","219011344069620",26.40,-3.00,0,294.56,334.54,2.0,0.1,0.000,831895.5,831895.5,23249,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964845,1566377.00
02/01/2017 11:00,2,0.068,ALERT,211.93,324.62,59.949,1485964803,"274151322000068","219011344069620",24.91,-3.50,0,294.86,424.71,1.7,0.0,0.000,721936.0,721936.0,23753,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964847,1566378.00
02/01/2017 11:00,2,0.051,ALERT,211.03,298.17,59.949,1485964803,"201051344001135","219011344069620",32.03,-6.00,0,296.06,310.79,1.7,0.0,0.000,603542.1,603542.1,23671,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1485964848,1566379.00
02/01/2017 11:00,2,0.154,ALERT,212.16,300.27,59.949,1485964803,"201051344000594","219011344069620",17.99,-6.50,0,297.26,314.10,2.8,0.8,0.000,619687.3,619687.3,23558,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485964850,1566380.00
02/01/2017 11:00,2,0.070,ALERT,211.70,298.17,59.965,1485964803,"201051344001203","219011344069620",32.18,-6.50,0,295.76,310.49,2.4,0.3,0.000,611916.4,611916.4,23657,0,0,0,L,1122011218,0,122.23,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1485964852,1566381.00
02/01/2017 11:00,2,0.176,ACTIVE,211.48,335.14,59.949,1485964803,"274151322000054","219011344069620",21.93,-2.00,0,295.76,338.44,3.9,1.9,0.018,848163.1,848163.1,23306,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964853,1566382.00
