ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 11:00,2,0.068,ALERT,212.83,299.37,59.928,1485964803,"201051344000867","219011344069620",32.05,-6.00,0,296.66,311.09,2.3,0.3,0.000,606046.1,606046.1,23648,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1485964855,1566383.00
02/01/2017 11:00,2,0.227,ALERT,211.48,298.17,59.959,1485964803,"201051344001093","219011344069620",20.65,-5.00,0,296.06,308.99,4.8,2.7,0.000,609023.2,609023.2,23568,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485964857,1566384.00
02/01/2017 11:00,2,0.158,ACTIVE,212.38,336.34,59.965,1485964803,"201051344000900","219011344069620",29.94,-6.00,0,297.57,339.04,4.8,2.7,0.018,625033.5,625033.5,23190,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964858,1566385.00
02/01/2017 11:00,2,0.215,ACTIVE,212.61,299.07,60.007,1485964803,"201051344000648","219011344069620",19.62,-8.00,0,296.96,301.47,4.3,2.2,0.000,614720.9,614720.9,23204,0,0,0,L,1122011218,0,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964859,1566386.00
02/01/2017 11:00,2,0.266,ACTIVE,212.83,344.45,59.922,1485964803,"201051344000569","219011344069620",31.87,-5.00,0,298.77,354.07,8.6,6.4,0.027,625517.1,625517.1,23196,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964859,1566387.00
02/01/2017 11:00,2,0.184,ACTIVE,212.61,299.97,59.959,1485964803,"201051344000983","219011344069620",20.38,-6.00,0,298.17,302.07,3.8,1.7,0.000,618220.4,618220.4,23340,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964860,1566388.00
02/01/2017 11:00,2,0.049,ALERT,212.61,299.67,59.959,1485964803,"201051344001158","219011344069620",32.07,-7.00,0,296.96,311.39,1.6,0.0,0.000,606677.3,606677.3,23567,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1485964862,1566389.00
02/01/2017 11:00,2,0.248,ACTIVE,213.29,337.54,59.965,1485964803,"201051344000576","219011344069620",28.45,-6.00,0,298.47,356.48,7.2,5.0,0.009,617423.9,617423.9,23233,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964863,1566390.00
02/01/2017 11:00,2,0.104,ACTIVE,211.25,321.01,59.959,1485964803,"274151322000087","219011344069620",25.47,-3.00,0,293.96,335.14,2.7,0.7,0.000,820185.7,820185.7,23533,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485964864,1566391.00
02/01/2017 11:15,2,0.236,ALERT,213.06,337.24,59.970,1485965703,"201051344000645","219011344069620",30.47,-5.50,0,298.17,342.35,7.3,5.1,0.018,616669.4,616669.4,23219,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965705,1566392.00
02/01/2017 11:15,2,0.176,ACTIVE,211.48,347.76,59.944,1485965703,"274151322000085","219011344069620",32.26,-1.50,0,317.70,349.86,5.8,3.6,0.022,846789.6,846789.6,23328,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965706,1566393.00
02/01/2017 11:15,2,0.174,ALERT,213.06,299.67,59.959,1485965703,"201051344000633","219011344069620",22.36,-6.50,0,296.06,316.50,4.0,1.9,0.000,605871.2,605871.2,23629,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1485965708,1566394.00
02/01/2017 11:15,2,0.215,ACTIVE,212.61,300.27,60.007,1485965703,"201051344000469","219011344069620",23.48,-8.00,0,297.26,302.37,5.2,3.0,0.000,608737.2,608737.2,23597,0,0,0,L,1122011218,0,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965709,1566395.00
02/01/2017 11:15,2,0.186,ACTIVE,211.25,298.77,59.965,1485965703,"201051344000646","219011344069620",21.41,-5.50,0,295.76,300.27,4.1,2.0,0.000,604601.2,604601.2,23570,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965710,1566396.00
02/01/2017 11:15,2,0.207,ACTIVE,211.48,336.04,59.933,1485965703,"274151322000052","219011344069620",30.45,-2.50,0,323.72,345.06,6.3,4.2,0.013,875135.6,875135.6,23094,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965711,1566397.00
02/01/2017 11:15,2,0.137,ALERT,211.70,299.07,59.938,1485965703,"201051344000585","219011344069620",18.39,-5.50,0,295.76,306.88,2.5,0.5,0.000,615167.3,615167.3,23653,0,0,0,L,1122011218,0,121.10,121.55,0200,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485965713,1566398.00
02/01/2017 11:15,2,0.232,ACTIVE,211.70,334.84,59.965,1485965703,"201051344001230","219011344069620",22.86,-5.00,0,296.96,354.97,5.4,3.3,0.004,607955.8,607955.8,23469,0,0,0,L,1122011218,0,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965714,1566399.00
02/01/2017 11:15,2,0.188,ACTIVE,211.93,299.97,59.949,1485965703,"201051344000582","219011344069620",23.38,-7.00,0,296.96,301.17,4.5,2.4,0.000,599889.3,599889.3,23609,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965715,1566400.00
02/01/2017 11:15,2,0.223,ACTIVE,211.25,334.24,59.965,1485965703,"201051344000955","219011344069620",26.96,-5.00,0,296.36,347.46,6.1,4.0,0.004,615182.6,615182.6,23556,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965716,1566401.00
02/01/2017 11:15,2,0.129,ACTIVE,211.48,335.74,59.959,1485965703,"274151322000094","219011344069620",30.30,-5.00,0,295.46,430.72,4.0,1.9,0.018,720833.4,720833.4,23865,0,0,0,L,1151911521,0,121.10,122.46,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965717,1566402.00
02/01/2017 11:15,2,0.229,ALERT,212.83,329.73,59.986,1485965703,"201051344000579","219011344069620",24.77,-5.50,0,298.47,338.14,5.7,3.6,0.000,624204.3,624204.3,23517,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965719,1566403.00
02/01/2017 11:15,2,0.209,ACTIVE,211.25,335.14,59.970,1485965703,"201051344000890","219011344069620",27.23,-5.00,0,296.66,354.97,5.8,3.7,0.000,612168.8,612168.8,23623,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965720,1566404.00
02/01/2017 11:15,2,0.254,ACTIVE,211.70,335.14,59.938,1485965703,"201051344000438","219011344069620",24.69,-5.50,0,296.66,348.06,6.4,4.3,0.004,613215.6,613215.6,23631,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965721,1566405.00
02/01/2017 11:15,2,0.264,ACTIVE,211.70,298.47,59.975,1485965703,"201051344000417","219011344069620",19.46,-5.50,0,295.76,299.97,5.2,3.1,0.000,596465.1,596465.1,23761,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965721,1566406.00
02/01/2017 11:15,2,0.211,ACTIVE,211.70,348.36,59.965,1485965703,"274151322000083","219011344069620",32.18,-2.50,0,319.81,352.57,6.9,4.7,0.027,866655.7,866655.7,23129,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965722,1566407.00
02/01/2017 11:15,2,0.189,ACTIVE,212.16,346.26,59.996,1485965703,"274151322000076","219011344069620",32.10,-2.50,0,327.62,348.66,6.2,4.1,0.027,924090.9,924090.9,23238,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965723,1566408.00
02/01/2017 11:15,2,0.156,ALERT,212.38,300.87,59.975,1485965703,"201051344000868","219011344069620",22.13,-8.00,0,298.47,314.40,3.5,1.5,0.000,607203.5,607203.5,23612,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485965725,1566409.00
02/01/2017 11:15,2,0.188,ACTIVE,211.70,349.26,59.965,1485965703,"274151322000095","219011344069620",32.44,-3.00,0,325.52,353.17,6.1,4.0,0.022,915058.3,915058.3,23308,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965726,1566410.00
02/01/2017 11:15,2,0.162,ALERT,212.61,300.57,59.970,1485965703,"201051344000988","219011344069620",21.69,-6.50,0,295.16,311.39,3.6,1.5,0.000,568906.4,568906.4,23640,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485965728,1566411.00
02/01/2017 11:15,2,0.150,ALERT,211.25,297.87,59.922,1485965703,"201051344001025","219011344069620",20.81,-6.50,0,295.16,309.29,3.2,1.1,0.000,613329.7,613329.7,23677,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1485965730,1566412.00
02/01/2017 11:15,2,0.238,ACTIVE,212.83,335.74,59.965,1485965703,"201051344000458","219011344069620",27.27,-4.00,0,298.47,352.87,6.6,4.5,0.009,617324.9,617324.9,23370,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965730,1566413.00
02/01/2017 11:15,2,0.324,ACTIVE,213.29,346.26,59.970,1485965703,"201051344000853","219011344069620",32.07,-6.00,0,319.51,355.58,10.6,8.3,0.040,615986.5,615986.5,23281,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965731,1566414.00
02/01/2017 11:15,2,0.221,ACTIVE,211.93,336.04,59.959,1485965703,"201051344000685","219011344069620",28.59,-5.00,0,296.36,355.28,6.5,4.3,0.009,612462.7,612462.7,23538,0,0,0,L,1122011218,0,122.46,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965732,1566415.00
02/01/2017 11:15,2,0.199,ACTIVE,211.70,335.74,59.965,1485965703,"201051344000917","219011344069620",26.54,-4.00,0,294.56,351.07,5.4,3.3,0.000,609409.1,609409.1,23553,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965733,1566416.00
02/01/2017 11:15,2,0.275,ACTIVE,211.93,354.07,59.970,1485965703,"201051344001145","219011344069620",32.84,-5.00,0,311.69,363.99,9.2,7.0,0.035,615444.3,615444.3,23408,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965734,1566417.00
02/01/2017 11:15,2,0.193,ALERT,211.48,297.87,60.023,1485965703,"201051344000651","219011344069620",21.13,-8.00,0,295.76,310.49,4.2,2.1,0.000,607982.8,607982.8,23614,0,0,0,L,1122011218,0,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485965736,1566418.00
02/01/2017 11:15,2,0.129,ALERT,211.25,335.14,59.970,1485965703,"274151322000088","219011344069620",29.64,-2.00,0,295.46,345.36,3.9,1.8,0.009,831895.7,831895.7,23250,0,0,0,L,1151911521,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965738,1566419.00
02/01/2017 11:15,2,0.115,ALERT,212.16,337.24,59.970,1485965703,"274151322000068","219011344069620",29.96,-2.50,0,294.56,424.71,3.5,1.5,0.018,721936.2,721936.2,23755,0,0,0,L,1151911521,0,121.55,122.68,0002,-4,0,0,0,0,0,0,46,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965740,1566420.00
02/01/2017 11:15,2,0.129,ALERT,211.03,298.47,59.970,1485965703,"201051344001135","219011344069620",20.56,-5.50,0,296.06,313.80,2.7,0.7,0.000,603542.2,603542.2,23673,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485965742,1566421.00
02/01/2017 11:15,2,0.188,ACTIVE,212.61,326.42,59.981,1485965703,"201051344000594","219011344069620",25.80,-6.00,0,297.57,335.74,4.9,2.8,0.000,619687.8,619687.8,23560,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965743,1566422.00
02/01/2017 11:15,2,0.160,ALERT,211.48,298.77,59.975,1485965703,"201051344001203","219011344069620",21.51,-6.50,0,296.06,309.59,3.5,1.5,0.000,611916.7,611916.7,23659,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485965744,1566423.00
02/01/2017 11:15,2,0.283,ACTIVE,211.48,337.54,59.970,1485965703,"274151322000054","219011344069620",22.36,-1.50,0,331.83,339.95,6.4,4.2,0.035,848163.9,848163.9,23307,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965745,1566424.00
02/01/2017 11:15,2,0.150,ALERT,213.06,300.87,59.981,1485965703,"201051344000867","219011344069620",22.07,-6.00,0,297.26,313.50,3.4,1.3,0.000,606046.3,606046.3,23650,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1485965747,1566425.00
02/01/2017 11:15,2,0.258,ACTIVE,211.48,332.73,59.975,1485965703,"201051344001093","219011344069620",25.21,-5.00,0,296.06,337.24,6.6,4.4,0.000,609024.1,609024.1,23570,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965748,1566426.00
02/01/2017 11:15,2,0.260,ACTIVE,212.83,345.06,59.938,1485965703,"201051344000900","219011344069620",31.89,-6.00,0,330.33,351.67,8.4,6.2,0.049,625034.6,625034.6,23191,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965749,1566427.00
02/01/2017 11:15,2,0.240,ACTIVE,213.06,337.24,59.981,1485965703,"201051344000648","219011344069620",29.38,-7.00,0,297.57,351.67,7.2,5.0,0.009,614721.8,614721.8,23205,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965750,1566428.00
02/01/2017 11:15,2,0.373,ACTIVE,213.06,371.21,59.949,1485965703,"201051344000569","219011344069620",34.57,-4.00,0,333.33,376.92,13.1,10.8,0.062,625519.2,625519.2,23197,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965751,1566429.00
02/01/2017 11:15,2,0.229,ACTIVE,212.83,336.64,59.944,1485965703,"201051344000983","219011344069620",26.58,-5.50,0,298.47,351.67,6.2,4.0,0.009,618221.2,618221.2,23341,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965752,1566430.00
02/01/2017 11:15,2,0.166,ALERT,213.06,300.87,59.986,1485965703,"201051344001158","219011344069620",21.49,-7.00,0,296.96,309.29,3.6,1.6,0.000,606677.5,606677.5,23569,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485965753,1566431.00
02/01/2017 11:15,2,0.332,ALERT,213.29,339.04,59.986,1485965703,"201051344000576","219011344069620",31.19,-6.00,0,298.17,354.07,10.6,8.3,0.035,617425.6,617425.6,23234,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965755,1566432.00
02/01/2017 11:15,2,0.156,ALERT,211.70,335.74,59.986,1485965703,"274151322000087","219011344069620",29.88,-2.00,0,295.16,348.36,4.7,2.6,0.013,820186.1,820186.1,23534,0,0,0,L,1151911521,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485965757,1566433.00
02/01/2017 11:30,2,0.219,ACTIVE,213.29,337.24,59.975,1485966604,"201051344000645","219011344069620",26.44,-5.00,0,331.83,376.92,5.9,3.8,0.004,616671.3,616671.3,23221,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966605,1566434.00
02/01/2017 11:30,2,0.137,ACTIVE,211.48,335.44,59.965,1485966604,"274151322000085","219011344069620",30.32,-0.50,0,332.73,390.74,4.2,2.1,0.009,846791.4,846791.4,23329,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966606,1566435.00
02/01/2017 11:30,2,0.152,ALERT,213.51,300.27,60.018,1485966604,"201051344000633","219011344069620",17.95,-5.50,0,296.66,367.60,2.8,0.8,0.000,605872.1,605872.1,23631,0,0,0,L,1122011218,0,122.01,122.46,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966608,1566436.00
02/01/2017 11:30,2,0.195,ALERT,212.83,300.27,59.975,1485966604,"201051344000469","219011344069620",20.34,-7.00,0,297.57,357.98,4.1,2.0,0.000,608738.4,608738.4,23598,0,0,0,L,1122011218,0,120.88,122.46,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966610,1566437.00
02/01/2017 11:30,2,0.146,ALERT,211.70,298.77,59.922,1485966604,"201051344000646","219011344069620",20.32,-4.00,0,296.36,352.27,3.0,1.0,0.000,604602.0,604602.0,23571,0,0,0,L,1122011218,0,122.01,121.10,0002,-6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966611,1566438.00
02/01/2017 11:30,2,0.156,ACTIVE,211.03,333.63,59.959,1485966604,"274151322000052","219011344069620",29.58,-1.00,0,331.53,385.33,4.7,2.6,0.018,875137.4,875137.4,23095,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966612,1566439.00
02/01/2017 11:30,2,0.062,ALERT,212.16,298.47,59.965,1485966604,"201051344000585","219011344069620",31.77,-4.00,0,296.36,366.70,2.0,0.1,0.000,615167.7,615167.7,23655,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485966614,1566440.00
02/01/2017 11:30,2,0.174,ALERT,211.93,308.39,59.959,1485966604,"201051344001230","219011344069620",23.14,-3.00,0,297.26,372.41,4.1,2.0,0.000,607957.0,607957.0,23470,0,0,0,L,1122011218,0,122.01,120.88,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966616,1566441.00
02/01/2017 11:30,2,0.166,ALERT,212.38,299.37,59.922,1485966604,"201051344000582","219011344069620",19.76,-6.00,0,297.87,361.89,3.3,1.3,0.000,599890.2,599890.2,23610,0,0,0,L,1122011218,0,122.01,121.55,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966618,1566442.00
02/01/2017 11:30,2,0.197,ALERT,211.48,298.47,59.959,1485966604,"201051344000955","219011344069620",22.42,-3.50,0,296.36,377.52,4.5,2.4,0.000,615183.8,615183.8,23557,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966620,1566443.00
02/01/2017 11:30,2,0.080,ACTIVE,211.48,336.04,59.965,1485966604,"274151322000094","219011344069620",29.42,-2.50,0,332.73,482.72,2.4,0.4,0.009,720834.8,720834.8,23866,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966620,1566444.00
02/01/2017 11:30,2,0.191,ALERT,212.83,300.87,59.970,1485966604,"201051344000579","219011344069620",21.71,-4.00,0,297.87,419.90,4.2,2.1,0.000,624205.6,624205.6,23519,0,0,0,L,1122011218,0,121.10,121.78,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966622,1566445.00
02/01/2017 11:30,2,0.184,ALERT,211.70,299.07,59.996,1485966604,"201051344000890","219011344069620",22.34,-3.00,0,297.26,367.00,4.2,2.1,0.000,612170.1,612170.1,23624,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966624,1566446.00
02/01/2017 11:30,2,0.199,ALERT,212.16,298.77,59.996,1485966604,"201051344000438","219011344069620",23.30,-4.00,0,296.96,367.90,4.8,2.7,0.000,613217.1,613217.1,23632,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966626,1566447.00
02/01/2017 11:30,2,0.227,ALERT,212.16,298.47,59.970,1485966604,"201051344000417","219011344069620",18.25,-3.50,0,296.66,343.25,4.2,2.1,0.000,596466.0,596466.0,23762,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966628,1566448.00
02/01/2017 11:30,2,0.143,ACTIVE,211.48,336.04,59.970,1485966604,"274151322000083","219011344069620",30.04,-1.00,0,332.73,380.82,4.4,2.3,0.013,866657.7,866657.7,23130,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966629,1566449.00
02/01/2017 11:30,2,0.139,ACTIVE,211.93,335.74,59.965,1485966604,"274151322000076","219011344069620",29.20,-0.50,0,333.63,384.43,4.1,2.0,0.013,924092.5,924092.5,23239,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966629,1566450.00
02/01/2017 11:30,2,0.141,ALERT,212.61,301.17,59.975,1485966604,"201051344000868","219011344069620",18.73,-6.50,0,299.07,357.08,2.7,0.7,0.000,607204.2,607204.2,23614,0,0,0,L,1122011218,0,121.10,122.46,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966631,1566451.00
02/01/2017 11:30,2,0.146,ACTIVE,211.48,335.14,59.975,1485966604,"274151322000095","219011344069620",28.90,-2.00,0,331.83,370.00,4.3,2.2,0.013,915060.4,915060.4,23309,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966632,1566452.00
02/01/2017 11:30,2,0.133,ALERT,212.61,300.57,60.002,1485966604,"201051344000988","219011344069620",19.30,-6.00,0,296.06,355.28,2.6,0.6,0.000,568907.1,568907.1,23642,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966634,1566453.00
02/01/2017 11:30,2,0.088,ALERT,211.48,299.07,59.970,1485966604,"201051344001025","219011344069620",28.27,-5.50,0,296.36,351.37,2.5,0.5,0.000,613330.2,613330.2,23679,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485966636,1566454.00
02/01/2017 11:30,2,0.201,ALERT,212.83,324.92,59.970,1485966604,"201051344000458","219011344069620",25.86,-3.50,0,298.47,373.61,5.3,3.2,0.000,617326.5,617326.5,23371,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966638,1566455.00
02/01/2017 11:30,2,0.266,ACTIVE,213.29,338.14,59.965,1485966604,"201051344000853","219011344069620",29.84,-5.00,0,334.84,389.24,8.1,5.9,0.022,615989.7,615989.7,23282,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966639,1566456.00
02/01/2017 11:30,2,0.197,ALERT,212.61,328.82,59.975,1485966604,"201051344000685","219011344069620",25.15,-3.00,0,296.66,376.92,5.0,2.9,0.000,612464.2,612464.2,23539,0,0,0,L,1122011218,0,122.68,121.10,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966641,1566457.00
02/01/2017 11:30,2,0.166,ALERT,212.16,316.50,59.975,1485966604,"201051344000917","219011344069620",24.51,-3.00,0,295.76,377.52,4.2,2.1,0.000,609410.3,609410.3,23554,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966643,1566458.00
02/01/2017 11:30,2,0.223,ACTIVE,212.38,338.44,60.007,1485966604,"201051344001145","219011344069620",31.27,-3.00,0,333.03,389.54,7.1,4.9,0.022,615447.0,615447.0,23409,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966643,1566459.00
02/01/2017 11:30,2,0.170,ALERT,212.16,297.87,60.007,1485966604,"201051344000651","219011344069620",15.86,-6.50,0,295.76,344.45,2.8,0.7,0.000,607983.6,607983.6,23616,0,0,0,L,1122011218,0,122.23,120.88,0002,-8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966645,1566460.00
02/01/2017 11:30,2,0.096,ACTIVE,211.03,334.24,59.970,1485966604,"274151322000088","219011344069620",27.91,-1.00,0,331.23,359.18,2.7,0.7,0.004,831896.8,831896.8,23252,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966646,1566461.00
02/01/2017 11:30,2,0.082,ACTIVE,212.16,335.74,59.975,1485966604,"274151322000068","219011344069620",28.78,-0.50,0,333.63,485.42,2.4,0.4,0.000,721937.2,721937.2,23757,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966647,1566462.00
02/01/2017 11:30,2,0.113,ALERT,211.70,298.77,59.965,1485966604,"201051344001135","219011344069620",13.62,-4.00,0,296.96,348.06,1.6,0.0,0.000,603542.6,603542.6,23675,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966649,1566463.00
02/01/2017 11:30,2,0.162,ALERT,212.38,300.87,59.970,1485966604,"201051344000594","219011344069620",21.59,-5.00,0,298.47,372.41,3.6,1.5,0.000,619688.8,619688.8,23561,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966651,1566464.00
02/01/2017 11:30,2,0.146,ALERT,212.38,298.77,59.933,1485966604,"201051344001203","219011344069620",17.79,-5.50,0,296.96,360.38,2.7,0.6,0.000,611917.4,611917.4,23661,0,0,0,L,1122011218,0,122.46,121.10,0002,-7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966652,1566465.00
02/01/2017 11:30,2,0.213,ACTIVE,211.25,334.84,59.975,1485966604,"274151322000054","219011344069620",21.97,0.00,0,329.43,347.46,4.7,2.6,0.013,848165.8,848165.8,23308,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966653,1566466.00
02/01/2017 11:30,2,0.131,ALERT,213.06,299.37,59.970,1485966604,"201051344000867","219011344069620",17.35,-5.50,0,298.17,363.99,2.3,0.3,0.000,606046.9,606046.9,23652,0,0,0,L,1122011218,0,121.55,122.01,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966655,1566467.00
02/01/2017 11:30,2,0.225,ALERT,211.93,298.77,59.965,1485966604,"201051344001093","219011344069620",22.26,-3.50,0,296.66,371.21,5.1,3.0,0.000,609025.6,609025.6,23571,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966657,1566468.00
02/01/2017 11:30,2,0.197,ACTIVE,212.61,337.24,59.944,1485966604,"201051344000900","219011344069620",30.38,-5.50,0,333.63,388.34,6.1,4.0,0.027,625037.3,625037.3,23192,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966658,1566469.00
02/01/2017 11:30,2,0.205,ALERT,213.06,336.64,59.928,1485966604,"201051344000648","219011344069620",27.15,-6.50,0,298.77,372.11,5.7,3.6,0.004,614723.6,614723.6,23206,0,0,0,L,1122011218,0,121.10,122.23,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966660,1566470.00
02/01/2017 11:30,2,0.309,ACTIVE,212.83,357.38,59.975,1485966604,"201051344000569","219011344069620",33.24,-3.50,0,333.33,403.97,10.5,8.2,0.035,625523.3,625523.3,23198,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966661,1566471.00
02/01/2017 11:30,2,0.174,ACTIVE,212.61,335.14,59.938,1485966604,"201051344000983","219011344069620",27.65,-5.00,0,314.70,383.83,4.9,2.8,0.004,618222.8,618222.8,23342,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966662,1566472.00
02/01/2017 11:30,2,0.137,ALERT,212.83,300.27,59.965,1485966604,"201051344001158","219011344069620",19.58,-6.50,0,298.17,344.15,2.7,0.7,0.000,606678.2,606678.2,23571,0,0,0,L,1122011218,0,121.10,122.01,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966663,1566473.00
02/01/2017 11:30,2,0.299,ACTIVE,213.29,338.14,59.959,1485966604,"201051344000576","219011344069620",27.69,-5.50,0,332.73,384.13,8.4,6.2,0.018,617428.5,617428.5,23236,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966664,1566474.00
02/01/2017 11:30,2,0.119,ACTIVE,211.48,335.44,59.959,1485966604,"274151322000087","219011344069620",29.40,-0.50,0,331.83,375.71,3.5,1.5,0.004,820187.4,820187.4,23536,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485966665,1566475.00
02/01/2017 11:45,2,0.383,ALERT,213.29,349.86,59.970,1485967503,"201051344000645","219011344069620",32.40,-4.00,0,297.57,368.20,12.6,10.2,0.053,616673.6,616673.6,23222,0,0,0,L,1122011218,0,121.78,122.23,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967505,1566476.00
02/01/2017 11:45,2,0.350,ACTIVE,211.70,372.71,59.949,1485967503,"274151322000085","219011344069620",34.67,1.50,0,333.33,385.03,12.3,9.9,0.062,846793.6,846793.6,23330,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967506,1566477.00
02/01/2017 11:45,2,0.238,ALERT,213.51,339.34,59.975,1485967503,"201051344000633","219011344069620",30.06,-4.00,0,296.36,395.55,7.3,5.1,0.009,605873.2,605873.2,23633,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967508,1566478.00
02/01/2017 11:45,2,0.277,ACTIVE,213.06,338.14,59.986,1485967503,"201051344000469","219011344069620",30.79,-6.00,0,296.96,357.68,8.7,6.5,0.018,608739.8,608739.8,23600,0,0,0,L,1122011218,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967509,1566479.00
02/01/2017 11:45,2,0.229,ACTIVE,212.16,336.04,59.965,1485967503,"201051344000646","219011344069620",29.18,-2.50,0,296.06,384.43,6.8,4.6,0.009,604603.0,604603.0,23573,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967510,1566480.00
02/01/2017 11:45,2,0.367,ACTIVE,211.25,351.97,59.970,1485967503,"274151322000052","219011344069620",32.50,0.50,0,331.53,367.60,12.1,9.8,0.071,875139.7,875139.7,23096,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967511,1566481.00
02/01/2017 11:45,2,0.182,ALERT,212.38,336.34,59.954,1485967503,"201051344000585","219011344069620",27.37,-2.50,0,296.36,358.58,5.1,3.0,0.000,615168.2,615168.2,23657,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485967513,1566482.00
02/01/2017 11:45,2,0.307,ACTIVE,212.16,335.74,60.007,1485967503,"201051344001230","219011344069620",29.24,-1.50,0,297.26,364.29,9.1,6.9,0.031,607958.4,607958.4,23472,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967514,1566483.00
02/01/2017 11:45,2,0.271,ACTIVE,212.61,336.04,59.975,1485967503,"201051344000582","219011344069620",29.88,-4.00,0,297.26,358.58,8.2,6.0,0.018,599891.3,599891.3,23612,0,0,0,L,1122011218,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967514,1566484.00
02/01/2017 11:45,2,0.312,ACTIVE,211.93,335.74,59.975,1485967503,"201051344000955","219011344069620",30.89,-2.00,0,296.96,351.97,9.8,7.5,0.031,615185.3,615185.3,23559,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967515,1566485.00
02/01/2017 11:45,2,0.283,ACTIVE,211.48,460.47,59.981,1485967503,"274151322000094","219011344069620",43.89,0.00,0,313.80,473.40,12.6,10.3,0.066,720836.5,720836.5,23867,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967516,1566486.00
02/01/2017 11:45,2,0.322,ACTIVE,212.83,337.84,59.975,1485967503,"201051344000579","219011344069620",31.27,-3.00,0,299.07,349.86,10.2,8.0,0.035,624207.2,624207.2,23521,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967517,1566487.00
02/01/2017 11:45,2,0.312,ACTIVE,212.16,336.64,59.970,1485967503,"201051344000890","219011344069620",31.09,-1.50,0,297.26,355.58,9.9,7.6,0.031,612171.6,612171.6,23626,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967518,1566488.00
02/01/2017 11:45,2,0.328,ACTIVE,212.16,349.56,59.981,1485967503,"201051344000438","219011344069620",32.42,-2.50,0,296.96,368.50,10.8,8.5,0.031,613218.7,613218.7,23634,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967519,1566489.00
02/01/2017 11:45,2,0.320,ALERT,212.38,335.74,60.007,1485967503,"201051344000417","219011344069620",20.57,-2.50,0,296.36,363.99,6.7,4.5,0.004,596467.0,596467.0,23764,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967521,1566490.00
02/01/2017 11:45,2,0.445,ACTIVE,211.70,362.49,59.981,1485967503,"274151322000083","219011344069620",33.52,0.00,0,332.73,373.31,15.1,12.6,0.088,866660.2,866660.2,23131,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967522,1566491.00
02/01/2017 11:45,2,0.410,ACTIVE,212.38,345.96,59.981,1485967503,"274151322000076","219011344069620",31.97,0.00,0,333.93,364.29,13.3,10.9,0.080,924094.7,924094.7,23240,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967523,1566492.00
02/01/2017 11:45,2,0.215,ACTIVE,212.83,337.84,59.981,1485967503,"201051344000868","219011344069620",29.22,-5.50,0,298.47,356.48,6.4,4.3,0.013,607205.1,607205.1,23616,0,0,0,L,1122011218,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967523,1566493.00
02/01/2017 11:45,2,0.432,ACTIVE,211.70,345.96,59.981,1485967503,"274151322000095","219011344069620",31.85,-1.00,0,332.13,361.29,14.0,11.6,0.084,915062.9,915062.9,23310,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967524,1566494.00
02/01/2017 11:45,2,0.197,ACTIVE,212.83,339.34,59.986,1485967503,"201051344000988","219011344069620",29.62,-5.00,0,295.76,357.38,6.0,3.8,0.018,568908.1,568908.1,23644,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967525,1566495.00
02/01/2017 11:45,2,0.193,ALERT,212.16,334.54,59.981,1485967503,"201051344001025","219011344069620",28.57,-3.50,0,296.06,348.36,5.6,3.5,0.004,613331.0,613331.0,23681,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485967527,1566496.00
02/01/2017 11:45,2,0.322,ACTIVE,212.83,349.86,59.975,1485967503,"201051344000458","219011344069620",32.44,-2.50,0,297.87,369.10,10.7,8.4,0.035,617328.6,617328.6,23373,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967528,1566497.00
02/01/2017 11:45,2,0.555,ACTIVE,213.51,352.87,59.981,1485967503,"201051344000853","219011344069620",32.54,-4.00,0,333.03,382.33,18.2,15.7,0.106,615993.5,615993.5,23283,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967529,1566498.00
02/01/2017 11:45,2,0.303,ACTIVE,212.61,340.55,60.007,1485967503,"201051344000685","219011344069620",31.43,-1.50,0,296.36,370.00,9.7,7.4,0.040,612466.1,612466.1,23541,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967530,1566499.00
02/01/2017 11:45,2,0.271,ACTIVE,212.38,346.56,59.986,1485967503,"201051344000917","219011344069620",32.05,-1.50,0,295.76,367.60,8.8,6.6,0.027,609411.9,609411.9,23556,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967531,1566500.00
02/01/2017 11:45,2,0.463,ACTIVE,212.38,354.07,59.975,1485967503,"201051344001145","219011344069620",32.70,-1.00,0,331.83,383.53,15.3,12.9,0.084,615450.0,615450.0,23410,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967532,1566501.00
02/01/2017 11:45,2,0.250,ALERT,212.38,336.34,59.981,1485967503,"201051344000651","219011344069620",27.25,-5.00,0,296.06,375.11,6.9,4.7,0.009,607984.6,607984.6,23618,0,0,0,L,1122011218,0,122.23,121.10,0002,-6,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967533,1566502.00
02/01/2017 11:45,2,0.281,ACTIVE,211.25,339.04,59.975,1485967503,"274151322000088","219011344069620",31.25,0.00,0,314.40,350.77,8.9,6.6,0.049,831898.2,831898.2,23253,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967534,1566503.00
02/01/2017 11:45,2,0.238,ALERT,212.16,437.93,59.975,1485967503,"274151322000068","219011344069620",41.71,2.00,0,295.76,471.60,10.1,7.8,0.044,721938.7,721938.7,23758,0,0,0,L,1151911521,0,122.01,122.46,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967536,1566504.00
02/01/2017 11:45,2,0.195,ALERT,211.70,333.93,59.975,1485967503,"201051344001135","219011344069620",28.13,-3.00,0,296.96,344.45,5.6,3.5,0.009,603543.2,603543.2,23677,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967538,1566505.00
02/01/2017 11:45,2,0.285,ACTIVE,212.61,349.26,60.012,1485967503,"201051344000594","219011344069620",32.34,-3.50,0,297.87,367.30,9.4,7.2,0.031,619690.2,619690.2,23563,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967539,1566506.00
02/01/2017 11:45,2,0.250,ALERT,212.38,335.44,59.981,1485967503,"201051344001203","219011344069620",27.63,-3.50,0,296.66,370.60,7.0,4.8,0.009,611918.3,611918.3,23663,0,0,0,L,1122011218,0,122.46,121.10,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967541,1566507.00
02/01/2017 11:45,2,0.654,ACTIVE,211.70,337.84,59.981,1485967503,"274151322000054","219011344069620",22.96,1.00,0,331.53,345.36,15.2,12.7,0.084,848168.2,848168.2,23309,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967542,1566508.00
02/01/2017 11:45,2,0.225,ALERT,213.29,337.54,60.012,1485967503,"201051344000867","219011344069620",29.68,-4.00,0,297.26,376.92,6.8,4.6,0.013,606047.9,606047.9,23654,0,0,0,L,1122011218,0,122.01,121.78,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967543,1566509.00
02/01/2017 11:45,2,0.334,ACTIVE,212.16,337.24,59.975,1485967503,"201051344001093","219011344069620",31.09,-2.00,0,296.96,359.78,10.5,8.2,0.027,609027.3,609027.3,23573,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967544,1566510.00
02/01/2017 11:45,2,0.535,ACTIVE,213.06,357.68,59.954,1485967503,"201051344000900","219011344069620",32.96,-4.00,0,330.93,381.42,17.9,15.3,0.124,625040.8,625040.8,23193,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967545,1566511.00
02/01/2017 11:45,2,0.355,ACTIVE,213.29,338.44,59.975,1485967503,"201051344000648","219011344069620",31.21,-5.50,0,296.96,367.60,11.3,9.0,0.044,614725.8,614725.8,23208,0,0,0,L,1122011218,0,121.33,122.23,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967546,1566512.00
02/01/2017 11:45,2,0.672,ACTIVE,213.29,376.92,59.986,1485967503,"201051344000569","219011344069620",34.91,-2.50,0,333.33,397.05,23.8,21.0,0.155,625528.3,625528.3,23199,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967547,1566513.00
02/01/2017 11:45,2,0.332,ALERT,213.06,362.79,59.970,1485967503,"201051344000983","219011344069620",33.70,-4.00,0,298.17,375.71,11.4,9.1,0.053,618224.8,618224.8,23343,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967549,1566514.00
02/01/2017 11:45,2,0.238,ACTIVE,213.29,338.44,59.991,1485967503,"201051344001158","219011344069620",28.15,-5.00,0,297.57,348.96,6.8,4.7,0.018,606679.2,606679.2,23573,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967550,1566515.00
02/01/2017 11:45,2,0.553,ACTIVE,213.74,352.57,59.959,1485967503,"201051344000576","219011344069620",32.52,-4.00,0,331.23,376.92,18.2,15.7,0.102,617432.0,617432.0,23237,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967550,1566516.00
02/01/2017 11:45,2,0.242,ACTIVE,211.93,363.69,59.975,1485967503,"274151322000087","219011344069620",33.83,0.50,0,314.10,375.71,8.4,6.2,0.035,820188.8,820188.8,23537,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485967551,1566517.00
02/01/2017 12:00,2,0.252,ACTIVE,214.19,339.34,60.034,1485968403,"201051344000645","219011344069620",31.43,-3.00,0,335.44,363.69,8.1,5.9,0.027,616675.6,616675.6,23224,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968404,1566518.00
02/01/2017 12:00,2,0.213,ACTIVE,212.61,360.99,59.981,1485968403,"274151322000085","219011344069620",33.73,2.50,0,334.24,381.73,7.3,5.1,0.022,846795.5,846795.5,23331,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968405,1566519.00
02/01/2017 12:00,2,0.188,ALERT,214.41,302.07,59.986,1485968403,"201051344000633","219011344069620",23.52,-3.00,0,298.47,363.09,4.5,2.4,0.000,605874.2,605874.2,23635,0,0,0,L,1122011218,0,122.46,122.91,0002,-3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968407,1566520.00
02/01/2017 12:00,2,0.215,ACTIVE,213.96,338.14,59.981,1485968403,"201051344000469","219011344069620",27.12,-5.00,0,330.03,344.15,5.9,3.8,0.000,608741.0,608741.0,23601,0,0,0,L,1122011218,0,121.55,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968408,1566521.00
02/01/2017 12:00,2,0.205,ACTIVE,212.38,314.40,60.002,1485968403,"201051344000646","219011344069620",22.92,-1.00,0,311.09,348.96,4.8,2.7,0.000,604603.9,604603.9,23574,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968409,1566522.00
02/01/2017 12:00,2,0.230,ACTIVE,212.38,338.74,59.991,1485968403,"274151322000052","219011344069620",31.31,1.00,0,331.53,363.09,7.3,5.1,0.027,875141.7,875141.7,23097,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968410,1566523.00
02/01/2017 12:00,2,0.146,ALERT,212.61,299.07,59.991,1485968403,"201051344000585","219011344069620",21.11,-2.00,0,296.66,397.66,3.1,1.1,0.000,615168.6,615168.6,23659,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968412,1566524.00
02/01/2017 12:00,2,0.205,ACTIVE,212.61,334.84,59.986,1485968403,"201051344001230","219011344069620",27.27,-0.50,0,329.43,352.27,5.7,3.6,0.009,607959.6,607959.6,23473,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968412,1566525.00
