ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 12:00,2,0.184,ACTIVE,213.06,335.74,59.986,1485968403,"201051344000582","219011344069620",26.92,-2.50,0,325.52,351.37,5.0,2.9,0.000,599892.4,599892.4,23613,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968413,1566526.00
02/01/2017 12:00,2,0.258,ACTIVE,212.38,334.54,59.981,1485968403,"201051344000955","219011344069620",25.25,-1.00,0,328.82,345.06,6.6,4.5,0.004,615186.7,615186.7,23560,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968414,1566527.00
02/01/2017 12:00,2,0.137,ACTIVE,212.83,338.44,59.986,1485968403,"274151322000094","219011344069620",30.79,0.50,0,333.63,472.80,4.3,2.2,0.018,720837.7,720837.7,23868,0,0,0,L,1151911521,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968415,1566528.00
02/01/2017 12:00,2,0.244,ACTIVE,213.74,337.84,59.991,1485968403,"201051344000579","219011344069620",25.78,-2.00,0,333.33,344.76,6.4,4.3,0.004,624208.6,624208.6,23522,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968416,1566529.00
02/01/2017 12:00,2,0.215,ACTIVE,212.38,335.14,59.986,1485968403,"201051344000890","219011344069620",28.05,-0.50,0,331.23,351.67,6.2,4.0,0.004,612172.9,612172.9,23627,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968417,1566530.00
02/01/2017 12:00,2,0.230,ACTIVE,212.61,335.44,59.981,1485968403,"201051344000438","219011344069620",29.00,-1.50,0,331.83,356.18,6.8,4.7,0.009,613220.2,613220.2,23635,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968419,1566531.00
02/01/2017 12:00,2,0.254,ALERT,212.83,298.17,60.007,1485968403,"201051344000417","219011344069620",20.08,-1.00,0,296.66,360.69,5.2,3.1,0.000,596467.9,596467.9,23766,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,11,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968420,1566532.00
02/01/2017 12:00,2,0.225,ACTIVE,212.61,350.17,59.954,1485968403,"274151322000083","219011344069620",32.32,1.00,0,333.33,368.20,7.4,5.2,0.040,866662.2,866662.2,23132,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968421,1566533.00
02/01/2017 12:00,2,0.221,ACTIVE,213.06,338.44,59.981,1485968403,"274151322000076","219011344069620",30.85,0.50,0,334.24,356.48,6.9,4.8,0.035,924096.5,924096.5,23241,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968422,1566534.00
02/01/2017 12:00,2,0.168,ACTIVE,213.74,321.91,59.986,1485968403,"201051344000868","219011344069620",24.79,-5.50,0,314.10,355.28,4.2,2.2,0.000,607205.9,607205.9,23617,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968423,1566535.00
02/01/2017 12:00,2,0.238,ACTIVE,212.38,338.44,60.007,1485968403,"274151322000095","219011344069620",30.47,0.00,0,333.03,354.67,7.4,5.2,0.035,915064.9,915064.9,23311,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968424,1566536.00
02/01/2017 12:00,2,0.154,ACTIVE,213.51,330.03,60.018,1485968403,"201051344000988","219011344069620",26.04,-3.50,0,314.70,356.18,4.1,2.0,0.000,568908.8,568908.8,23645,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968425,1566537.00
02/01/2017 12:00,2,0.156,ALERT,212.83,299.37,59.981,1485968403,"201051344001025","219011344069620",23.28,-2.50,0,296.36,385.03,3.7,1.6,0.000,613331.7,613331.7,23683,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968427,1566538.00
02/01/2017 12:00,2,0.248,ACTIVE,213.74,337.84,59.981,1485968403,"201051344000458","219011344069620",30.34,-2.00,0,333.93,363.69,7.7,5.5,0.018,617330.4,617330.4,23374,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968428,1566539.00
02/01/2017 12:00,2,0.371,ACTIVE,214.41,344.45,59.981,1485968403,"201051344000853","219011344069620",31.79,-3.00,0,334.84,377.52,12.0,9.7,0.053,615996.6,615996.6,23284,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968429,1566540.00
02/01/2017 12:00,2,0.250,ACTIVE,213.51,337.54,59.986,1485968403,"201051344000685","219011344069620",27.93,-0.50,0,332.73,363.99,7.1,4.9,0.013,612467.7,612467.7,23542,0,0,0,L,1122011218,0,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968429,1566541.00
02/01/2017 12:00,2,0.232,ACTIVE,213.29,337.54,60.018,1485968403,"201051344000917","219011344069620",26.74,0.50,0,331.23,358.28,6.3,4.2,0.004,609413.2,609413.2,23557,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968430,1566542.00
02/01/2017 12:00,2,0.305,ACTIVE,213.51,357.68,59.986,1485968403,"201051344001145","219011344069620",33.26,0.50,0,333.93,377.82,10.3,8.0,0.049,615452.6,615452.6,23411,0,0,0,L,1122011218,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968431,1566543.00
02/01/2017 12:00,2,0.191,ALERT,213.06,299.67,59.938,1485968403,"201051344000651","219011344069620",23.24,-3.00,0,296.66,374.21,4.5,2.5,0.000,607985.6,607985.6,23620,0,0,0,L,1122011218,0,122.68,121.55,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968433,1566544.00
02/01/2017 12:00,2,0.154,ACTIVE,212.16,336.64,59.981,1485968403,"274151322000088","219011344069620",29.52,1.00,0,332.13,346.26,4.6,2.5,0.018,831899.2,831899.2,23254,0,0,0,L,1151911521,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968434,1566545.00
02/01/2017 12:00,2,0.133,ACTIVE,213.29,337.54,59.981,1485968403,"274151322000068","219011344069620",30.47,2.00,0,333.93,457.77,4.1,2.1,0.013,721939.7,721939.7,23760,0,0,0,L,1151911521,0,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968435,1566546.00
02/01/2017 12:00,2,0.146,ALERT,212.61,300.27,59.975,1485968403,"201051344001135","219011344069620",22.94,-1.50,0,297.57,371.21,3.4,1.4,0.000,603543.8,603543.8,23679,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,8,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968437,1566547.00
02/01/2017 12:00,2,0.203,ACTIVE,213.51,337.84,59.981,1485968403,"201051344000594","219011344069620",26.24,-2.50,0,332.43,359.18,5.4,3.3,0.009,619691.3,619691.3,23564,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968438,1566548.00
02/01/2017 12:00,2,0.170,ALERT,213.06,300.27,59.981,1485968403,"201051344001203","219011344069620",23.40,-2.50,0,297.57,358.88,4.1,2.0,0.000,611919.1,611919.1,23665,0,0,0,L,1122011218,0,122.68,121.55,0002,-4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968440,1566549.00
02/01/2017 12:00,2,0.346,ACTIVE,212.61,337.24,59.959,1485968403,"274151322000054","219011344069620",22.40,2.00,0,331.83,344.45,7.9,5.7,0.044,848170.2,848170.2,23310,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968441,1566550.00
02/01/2017 12:00,2,0.160,ALERT,213.74,301.47,60.012,1485968403,"201051344000867","219011344069620",23.80,-3.50,0,299.37,380.82,3.9,1.9,0.000,606048.6,606048.6,23656,0,0,0,L,1122011218,0,122.23,122.46,0002,-6,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968442,1566551.00
02/01/2017 12:00,2,0.250,ACTIVE,213.06,336.94,59.981,1485968403,"201051344001093","219011344069620",28.07,-0.50,0,330.63,353.47,7.1,5.0,0.009,609028.8,609028.8,23574,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968443,1566552.00
02/01/2017 12:00,2,0.305,ACTIVE,213.74,353.47,60.002,1485968403,"201051344000900","219011344069620",32.74,-3.50,0,334.24,374.81,10.1,7.9,0.057,625043.4,625043.4,23194,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968444,1566553.00
02/01/2017 12:00,2,0.256,ACTIVE,213.96,338.14,59.986,1485968403,"201051344000648","219011344069620",31.03,-5.00,0,333.63,364.29,8.0,5.8,0.018,614727.6,614727.6,23209,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968445,1566554.00
02/01/2017 12:00,2,0.436,ACTIVE,213.96,368.50,59.986,1485968403,"201051344000569","219011344069620",34.29,-2.00,0,333.93,392.25,15.2,12.7,0.075,625532.3,625532.3,23200,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968446,1566555.00
02/01/2017 12:00,2,0.232,ACTIVE,213.74,339.34,59.981,1485968403,"201051344000983","219011344069620",31.35,-3.00,0,333.93,371.21,7.5,5.3,0.022,618226.5,618226.5,23345,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968447,1566556.00
02/01/2017 12:00,2,0.158,ALERT,213.74,338.44,59.975,1485968403,"201051344001158","219011344069620",27.02,-3.50,0,300.57,380.82,4.4,2.3,0.000,606680.0,606680.0,23574,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968449,1566557.00
02/01/2017 12:00,2,0.350,ACTIVE,214.19,352.27,59.986,1485968403,"201051344000576","219011344069620",32.60,-4.00,0,333.63,369.70,11.6,9.3,0.040,617434.9,617434.9,23238,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968450,1566558.00
02/01/2017 12:00,2,0.186,ACTIVE,212.61,337.24,59.965,1485968403,"274151322000087","219011344069620",30.40,1.50,0,332.73,369.70,5.8,3.6,0.018,820190.0,820190.0,23538,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485968451,1566559.00
02/01/2017 12:15,2,0.174,ALERT,213.06,318.00,59.981,1485969303,"201051344000645","219011344069620",25.35,-3.50,0,299.37,357.98,4.5,2.4,0.000,616676.8,616676.8,23225,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969305,1566560.00
02/01/2017 12:15,2,0.109,ACTIVE,212.16,336.34,59.981,1485969303,"274151322000085","219011344069620",29.88,2.50,0,321.91,378.72,3.4,1.3,0.009,846796.4,846796.4,23332,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969306,1566561.00
02/01/2017 12:15,2,0.082,ALERT,213.29,299.97,59.986,1485969303,"201051344000633","219011344069620",32.10,-3.50,0,285.24,350.17,2.7,0.7,0.000,605874.6,605874.6,23637,0,0,0,L,1122011218,0,122.01,122.23,0100,-4,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485969308,1566562.00
02/01/2017 12:15,2,0.176,ALERT,212.61,299.97,59.986,1485969303,"201051344000469","219011344069620",14.19,-5.50,0,286.14,388.34,2.5,0.5,0.000,608741.7,608741.7,23602,0,0,0,L,1122011218,0,120.88,122.23,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969309,1566563.00
02/01/2017 12:15,2,0.131,ALERT,211.70,298.47,59.996,1485969303,"201051344000646","219011344069620",17.35,-1.50,0,285.24,423.20,2.3,0.3,0.000,604604.4,604604.4,23575,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969311,1566564.00
02/01/2017 12:15,2,0.129,ACTIVE,211.48,337.24,59.949,1485969303,"274151322000052","219011344069620",29.08,1.50,0,321.01,358.88,3.8,1.7,0.000,875142.6,875142.6,23098,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969312,1566565.00
02/01/2017 12:15,2,0.068,ALERT,211.93,298.77,59.991,1485969303,"201051344000585","219011344069620",30.06,-2.00,0,285.24,338.74,2.2,0.2,0.000,615168.8,615168.8,23661,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1485969314,1566566.00
02/01/2017 12:15,2,0.158,ALERT,211.93,298.77,59.996,1485969303,"201051344001230","219011344069620",21.23,-1.00,0,291.85,339.04,3.5,1.4,0.000,607960.3,607960.3,23474,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969316,1566567.00
02/01/2017 12:15,2,0.146,ALERT,212.38,299.67,59.986,1485969303,"201051344000582","219011344069620",15.76,-3.00,0,286.44,392.55,2.4,0.4,0.000,599892.9,599892.9,23614,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969318,1566568.00
02/01/2017 12:15,2,0.201,ALERT,211.70,298.77,60.002,1485969303,"201051344000955","219011344069620",18.35,-1.00,0,287.65,339.04,3.7,1.7,0.000,615187.7,615187.7,23561,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969320,1566569.00
02/01/2017 12:15,2,0.059,ALERT,212.38,328.52,59.991,1485969303,"274151322000094","219011344069620",26.18,0.00,0,296.66,439.74,1.6,0.0,0.000,720838.1,720838.1,23869,0,0,0,L,1151911521,0,121.33,122.68,0002,-2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969321,1566570.00
02/01/2017 12:15,2,0.174,ALERT,212.61,300.57,60.002,1485969303,"201051344000579","219011344069620",18.92,-2.50,0,287.65,340.85,3.4,1.3,0.000,624209.4,624209.4,23523,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969323,1566571.00
02/01/2017 12:15,2,0.170,ALERT,211.93,299.37,60.012,1485969303,"201051344000890","219011344069620",20.46,-0.50,0,286.74,340.55,3.5,1.5,0.000,612173.7,612173.7,23628,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969325,1566572.00
02/01/2017 12:15,2,0.184,ALERT,212.16,299.07,59.981,1485969303,"201051344000438","219011344069620",21.55,-1.50,0,287.65,341.45,4.0,2.0,0.000,613221.2,613221.2,23636,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969327,1566573.00
02/01/2017 12:15,2,0.205,ALERT,212.16,298.17,59.975,1485969303,"201051344000417","219011344069620",16.70,-1.50,0,285.24,339.04,3.5,1.4,0.000,596468.5,596468.5,23768,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969328,1566574.00
02/01/2017 12:15,2,0.113,ACTIVE,212.16,336.64,59.981,1485969303,"274151322000083","219011344069620",29.54,1.00,0,322.51,362.79,3.4,1.3,0.004,866663.1,866663.1,23133,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969329,1566575.00
02/01/2017 12:15,2,0.113,ACTIVE,212.83,337.84,59.970,1485969303,"274151322000076","219011344069620",27.81,1.00,0,323.72,349.56,3.2,1.1,0.004,924097.4,924097.4,23242,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969330,1566576.00
02/01/2017 12:15,2,0.070,ALERT,212.61,300.57,59.981,1485969303,"201051344000868","219011344069620",32.40,-5.50,0,287.65,421.70,2.4,0.3,0.000,607206.3,607206.3,23618,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485969332,1566577.00
02/01/2017 12:15,2,0.105,ACTIVE,212.16,336.04,59.965,1485969303,"274151322000095","219011344069620",29.44,0.00,0,321.91,348.96,3.1,1.1,0.000,915065.8,915065.8,23312,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969333,1566578.00
02/01/2017 12:15,2,0.062,ALERT,212.61,299.97,59.944,1485969303,"201051344000988","219011344069620",24.27,-4.00,0,284.34,360.69,1.6,0.0,0.000,568909.0,568909.0,23646,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1485969335,1566579.00
02/01/2017 12:15,2,0.074,ALERT,211.93,298.17,59.965,1485969303,"201051344001025","219011344069620",31.47,-3.00,0,284.94,339.04,2.4,0.4,0.000,613332.0,613332.0,23685,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1485969337,1566580.00
02/01/2017 12:15,2,0.180,ALERT,212.61,300.57,59.970,1485969303,"201051344000458","219011344069620",22.42,-2.50,0,295.16,349.56,4.1,2.0,0.000,617331.4,617331.4,23375,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969339,1566581.00
02/01/2017 12:15,2,0.221,ACTIVE,213.29,337.54,59.965,1485969303,"201051344000853","219011344069620",28.07,-3.50,0,323.41,363.69,6.3,4.1,0.013,615998.6,615998.6,23285,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969340,1566582.00
02/01/2017 12:15,2,0.168,ALERT,212.16,298.47,59.944,1485969303,"201051344000685","219011344069620",23.18,-1.00,0,295.76,353.77,4.0,1.9,0.000,612468.7,612468.7,23543,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969341,1566583.00
02/01/2017 12:15,2,0.152,ALERT,212.16,298.47,59.970,1485969303,"201051344000917","219011344069620",21.93,-0.50,0,284.34,358.28,3.4,1.4,0.000,609414.0,609414.0,23558,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969343,1566584.00
02/01/2017 12:15,2,0.197,ACTIVE,212.38,335.74,59.975,1485969303,"201051344001145","219011344069620",29.68,-0.50,0,325.22,367.30,6.0,3.8,0.018,615454.3,615454.3,23412,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969344,1566585.00
02/01/2017 12:15,2,0.086,ALERT,211.93,298.17,59.970,1485969303,"201051344000651","219011344069620",31.37,-3.50,0,284.94,339.34,2.8,0.8,0.000,607986.0,607986.0,23622,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1485969346,1566586.00
02/01/2017 12:15,2,0.074,ACTIVE_NO_POWER,211.70,319.21,59.965,1485969303,"274151322000088","219011344069620",25.74,1.00,0,316.80,341.15,1.9,0.0,0.000,831899.6,831899.6,23255,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969347,1566587.00
02/01/2017 12:15,2,0.006,ALERT,212.83,297.57,59.959,1485969303,"274151322000068","219011344069620",43.71,1.50,0,295.16,420.50,0.0,0.0,0.000,721940.0,721940.0,23761,0,0,0,L,1151911521,0,121.78,122.68,0002,0,0,0,0,0,0,0,74,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969349,1566588.00
02/01/2017 12:15,2,0.061,ALERT,211.70,298.47,60.002,1485969303,"201051344001135","219011344069620",31.61,-1.50,0,285.24,338.14,2.0,0.0,0.000,603544.0,603544.0,23681,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485969350,1566589.00
02/01/2017 12:15,2,0.146,ALERT,212.38,300.87,59.922,1485969303,"201051344000594","219011344069620",17.75,-2.50,0,286.74,340.55,2.6,0.6,0.000,619691.9,619691.9,23565,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969352,1566590.00
02/01/2017 12:15,2,0.072,ALERT,211.93,298.47,59.981,1485969303,"201051344001203","219011344069620",31.75,-2.50,0,285.54,402.16,2.4,0.4,0.000,611919.4,611919.4,23667,0,0,0,L,1122011218,0,122.23,121.10,0100,-5,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485969354,1566591.00
02/01/2017 12:15,2,0.172,ACTIVE,212.16,337.54,59.970,1485969303,"274151322000054","219011344069620",21.93,2.50,0,321.01,343.25,3.9,1.8,0.013,848171.3,848171.3,23311,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969355,1566592.00
02/01/2017 12:15,2,0.070,ALERT,212.83,299.97,59.938,1485969303,"201051344000867","219011344069620",31.69,-4.00,0,286.14,397.35,2.3,0.3,0.000,606048.9,606048.9,23658,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485969357,1566593.00
02/01/2017 12:15,2,0.211,ALERT,211.93,298.47,59.965,1485969303,"201051344001093","219011344069620",20.57,-1.00,0,286.74,339.65,4.4,2.4,0.000,609029.9,609029.9,23575,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969358,1566594.00
02/01/2017 12:15,2,0.154,ACTIVE,212.61,337.24,59.949,1485969303,"201051344000900","219011344069620",29.80,-4.00,0,330.93,365.49,4.7,2.6,0.013,625044.9,625044.9,23195,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969359,1566595.00
02/01/2017 12:15,2,0.186,ALERT,212.83,299.67,59.959,1485969303,"201051344000648","219011344069620",22.60,-5.50,0,296.66,354.97,4.3,2.2,0.000,614728.7,614728.7,23210,0,0,0,L,1122011218,0,121.33,122.23,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969361,1566596.00
02/01/2017 12:15,2,0.262,ACTIVE,212.83,337.24,59.965,1485969303,"201051344000569","219011344069620",31.09,-2.50,0,332.13,382.33,8.2,6.0,0.022,625534.8,625534.8,23201,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969362,1566597.00
02/01/2017 12:15,2,0.160,ALERT,212.61,300.57,59.970,1485969303,"201051344000983","219011344069620",23.89,-3.50,0,299.07,371.51,3.9,1.8,0.000,618227.5,618227.5,23346,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969364,1566598.00
02/01/2017 12:15,2,0.049,ALERT,212.83,299.97,59.954,1485969303,"201051344001158","219011344069620",31.71,-5.00,0,286.14,371.21,1.6,0.0,0.000,606680.3,606680.3,23576,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485969366,1566599.00
02/01/2017 12:15,2,0.252,ACTIVE,213.29,337.54,59.965,1485969303,"201051344000576","219011344069620",26.64,-5.00,0,322.81,364.59,6.8,4.7,0.009,617436.8,617436.8,23239,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969367,1566600.00
02/01/2017 12:15,2,0.102,ACTIVE,212.16,315.60,59.944,1485969303,"274151322000087","219011344069620",24.97,1.50,0,311.69,361.29,2.6,0.6,0.000,820190.6,820190.6,23539,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485969367,1566601.00
02/01/2017 12:30,2,0.225,ACTIVE,213.06,337.24,59.970,1485970204,"201051344000645","219011344069620",28.13,-4.00,0,298.17,353.77,6.4,4.3,0.009,616677.6,616677.6,23227,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970205,1566602.00
02/01/2017 12:30,2,0.162,ACTIVE,212.16,337.24,59.970,1485970204,"274151322000085","219011344069620",31.01,2.50,0,323.11,347.16,5.1,3.0,0.022,846796.9,846796.9,23333,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970206,1566603.00
02/01/2017 12:30,2,0.164,ALERT,213.29,299.67,59.996,1485970204,"201051344000633","219011344069620",20.87,-4.00,0,296.36,314.70,3.5,1.5,0.000,605874.8,605874.8,23639,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485970207,1566604.00
02/01/2017 12:30,2,0.207,ACTIVE,212.83,300.57,59.975,1485970204,"201051344000469","219011344069620",22.60,-6.50,0,296.96,301.77,4.8,2.7,0.000,608742.1,608742.1,23604,0,0,0,L,1122011218,0,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970208,1566605.00
02/01/2017 12:30,2,0.160,ACTIVE,211.48,298.17,59.986,1485970204,"201051344000646","219011344069620",22.94,-2.50,0,295.76,299.97,3.8,1.7,0.000,604604.6,604604.6,23577,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970209,1566606.00
02/01/2017 12:30,2,0.178,ACTIVE,211.70,335.74,59.965,1485970204,"274151322000052","219011344069620",30.00,1.50,0,323.72,345.66,5.4,3.3,0.013,875143.2,875143.2,23099,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970210,1566607.00
02/01/2017 12:30,2,0.135,ALERT,211.70,298.47,59.970,1485970204,"201051344000585","219011344069620",18.27,-2.50,0,295.46,311.39,2.5,0.5,0.000,615168.8,615168.8,23663,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485970212,1566608.00
02/01/2017 12:30,2,0.195,ALERT,211.70,333.93,59.954,1485970204,"201051344001230","219011344069620",25.66,-2.00,0,296.36,344.45,5.1,3.0,0.000,607960.8,607960.8,23476,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970214,1566609.00
02/01/2017 12:30,2,0.180,ACTIVE,211.93,298.77,59.981,1485970204,"201051344000582","219011344069620",23.10,-4.00,0,296.66,300.87,4.2,2.2,0.000,599893.2,599893.2,23616,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970215,1566610.00
02/01/2017 12:30,2,0.248,ACTIVE,211.25,322.81,59.975,1485970204,"201051344000955","219011344069620",22.64,-2.00,0,296.36,333.33,5.7,3.5,0.000,615188.3,615188.3,23563,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970216,1566611.00
02/01/2017 12:30,2,0.096,ALERT,211.93,336.34,59.975,1485970204,"274151322000094","219011344069620",29.88,0.00,0,296.36,419.00,2.9,0.9,0.004,720838.1,720838.1,23871,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,13,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970217,1566612.00
02/01/2017 12:30,2,0.232,ACTIVE,212.61,301.47,59.944,1485970204,"201051344000579","219011344069620",21.77,-3.00,0,298.77,302.68,5.2,3.1,0.000,624209.9,624209.9,23525,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970218,1566613.00
02/01/2017 12:30,2,0.203,ACTIVE,211.48,342.35,59.981,1485970204,"201051344000890","219011344069620",27.45,-1.50,0,296.96,343.25,5.7,3.5,0.000,612174.2,612174.2,23630,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970219,1566614.00
02/01/2017 12:30,2,0.215,ACTIVE,211.70,334.54,59.981,1485970204,"201051344000438","219011344069620",27.71,-2.50,0,296.66,353.77,6.0,3.9,0.004,613221.8,613221.8,23638,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970220,1566615.00
02/01/2017 12:30,2,0.244,ACTIVE,211.93,297.87,59.970,1485970204,"201051344000417","219011344069620",19.60,-1.50,0,295.46,299.67,4.8,2.7,0.000,596469.0,596469.0,23770,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970221,1566616.00
02/01/2017 12:30,2,0.178,ACTIVE,212.16,337.24,59.975,1485970204,"274151322000083","219011344069620",31.25,1.00,0,316.20,352.87,5.6,3.5,0.013,866663.6,866663.6,23134,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970222,1566617.00
02/01/2017 12:30,2,0.168,ACTIVE,212.38,337.24,59.981,1485970204,"274151322000076","219011344069620",29.56,1.00,0,326.42,346.26,5.0,2.9,0.018,924097.8,924097.8,23243,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970223,1566618.00
02/01/2017 12:30,2,0.154,ALERT,212.61,301.17,59.970,1485970204,"201051344000868","219011344069620",21.67,-6.00,0,298.77,313.80,3.4,1.4,0.000,607206.4,607206.4,23620,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485970225,1566619.00
02/01/2017 12:30,2,0.180,ACTIVE,211.93,336.94,59.949,1485970204,"274151322000095","219011344069620",29.36,0.00,0,319.21,349.26,5.4,3.3,0.018,915066.3,915066.3,23313,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970225,1566620.00
02/01/2017 12:30,2,0.133,ALERT,212.61,300.57,59.981,1485970204,"201051344000988","219011344069620",20.02,-5.00,0,295.76,301.77,2.7,0.7,0.000,568909.1,568909.1,23648,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1485970227,1566621.00
02/01/2017 12:30,2,0.152,ALERT,211.48,297.57,59.975,1485970204,"201051344001025","219011344069620",21.71,-3.50,0,295.46,310.19,3.4,1.3,0.000,613332.0,613332.0,23687,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1485970229,1566622.00
02/01/2017 12:30,2,0.223,ALERT,212.83,336.64,59.981,1485970204,"201051344000458","219011344069620",28.11,-3.00,0,298.47,351.67,6.4,4.2,0.004,617332.1,617332.1,23377,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970231,1566623.00
02/01/2017 12:30,2,0.305,ACTIVE,213.29,351.97,59.981,1485970204,"201051344000853","219011344069620",32.68,-4.00,0,318.30,354.97,10.1,7.9,0.035,615999.9,615999.9,23286,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970232,1566624.00
02/01/2017 12:30,2,0.252,ALERT,211.93,335.44,59.981,1485970204,"201051344000685","219011344069620",25.37,-2.00,0,296.66,353.77,6.5,4.3,0.009,612469.4,612469.4,23545,0,0,0,L,1122011218,0,122.46,121.10,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970234,1566625.00
02/01/2017 12:30,2,0.197,ACTIVE,211.93,335.14,59.975,1485970204,"201051344000917","219011344069620",27.95,-1.50,0,295.46,363.39,5.6,3.5,0.009,609414.6,609414.6,23560,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970234,1566626.00
02/01/2017 12:30,2,0.287,ACTIVE,211.93,354.67,59.981,1485970204,"201051344001145","219011344069620",32.94,-2.00,0,320.41,361.59,9.6,7.3,0.035,615455.6,615455.6,23413,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970236,1566627.00
02/01/2017 12:30,2,0.195,ALERT,211.70,297.57,59.991,1485970204,"201051344000651","219011344069620",21.45,-5.00,0,295.46,299.67,4.2,2.2,0.000,607986.3,607986.3,23624,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485970237,1566628.00
02/01/2017 12:30,2,0.123,ALERT,211.25,336.64,59.970,1485970204,"274151322000088","219011344069620",27.75,1.50,0,296.96,345.96,3.5,1.5,0.013,831899.7,831899.7,23256,0,0,0,L,1151911521,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970239,1566629.00
02/01/2017 12:30,2,0.100,ALERT,212.61,336.94,59.965,1485970204,"274151322000068","219011344069620",29.64,1.50,0,296.36,420.20,3.0,1.0,0.004,721940.1,721940.1,23763,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,98,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970241,1566630.00
02/01/2017 12:30,2,0.135,ALERT,211.25,297.87,60.018,1485970204,"201051344001135","219011344069620",21.69,-2.50,0,296.06,310.19,3.0,1.0,0.000,603544.0,603544.0,23683,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485970243,1566631.00
02/01/2017 12:30,2,0.180,ACTIVE,211.93,324.02,59.975,1485970204,"201051344000594","219011344069620",25.60,-3.50,0,297.87,335.44,4.7,2.6,0.000,619692.2,619692.2,23567,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970244,1566632.00
02/01/2017 12:30,2,0.166,ALERT,211.48,297.26,59.981,1485970204,"201051344001203","219011344069620",22.40,-3.50,0,296.06,309.89,3.8,1.7,0.000,611919.6,611919.6,23669,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485970246,1566633.00
02/01/2017 12:30,2,0.279,ACTIVE,211.48,336.34,59.970,1485970204,"274151322000054","219011344069620",22.48,2.00,0,331.83,339.95,6.4,4.2,0.022,848171.9,848171.9,23312,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970247,1566634.00
02/01/2017 12:30,2,0.152,ALERT,212.61,299.37,60.012,1485970204,"201051344000867","219011344069620",21.89,-5.00,0,297.26,308.99,3.4,1.3,0.000,606049.0,606049.0,23660,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485970249,1566635.00
02/01/2017 12:30,2,0.244,ACTIVE,211.48,334.24,59.965,1485970204,"201051344001093","219011344069620",27.19,-2.00,0,296.06,356.78,6.8,4.6,0.004,609030.6,609030.6,23577,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970250,1566636.00
02/01/2017 12:30,2,0.254,ACTIVE,212.38,345.96,59.975,1485970204,"201051344000900","219011344069620",31.95,-5.00,0,330.33,349.26,8.2,6.0,0.044,625045.8,625045.8,23196,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970250,1566637.00
02/01/2017 12:30,2,0.242,ALERT,212.61,336.04,59.933,1485970204,"201051344000648","219011344069620",27.91,-6.00,0,297.87,354.37,6.9,4.7,0.009,614729.5,614729.5,23212,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970252,1566638.00
02/01/2017 12:30,2,0.383,ACTIVE,212.16,369.70,59.975,1485970204,"201051344000569","219011344069620",34.43,-2.50,0,333.33,374.21,13.4,11.0,0.057,625536.7,625536.7,23202,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970253,1566639.00
02/01/2017 12:30,2,0.230,ACTIVE,212.38,335.74,59.959,1485970204,"201051344000983","219011344069620",26.90,-4.00,0,298.77,353.47,6.3,4.2,0.013,618228.2,618228.2,23348,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970254,1566640.00
02/01/2017 12:30,2,0.174,ALERT,212.38,299.67,59.970,1485970204,"201051344001158","219011344069620",21.05,-5.50,0,297.57,310.19,3.7,1.7,0.000,606680.4,606680.4,23578,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485970256,1566641.00
02/01/2017 12:30,2,0.336,ALERT,213.06,338.44,59.965,1485970204,"201051344000576","219011344069620",30.30,-5.00,0,298.47,342.95,10.4,8.1,0.031,617438.2,617438.2,23240,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970258,1566642.00
02/01/2017 12:30,2,0.154,ALERT,211.93,336.04,59.959,1485970204,"274151322000087","219011344069620",29.86,2.00,0,296.36,350.17,4.7,2.6,0.018,820190.9,820190.9,23540,0,0,0,L,1151911521,0,121.55,122.01,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485970260,1566643.00
02/01/2017 12:45,2,0.234,ALERT,212.38,336.64,59.991,1485971103,"201051344000645","219011344069620",29.38,-3.50,0,298.47,367.90,7.0,4.8,0.013,616679.5,616679.5,23228,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971106,1566644.00
02/01/2017 12:45,2,0.178,ACTIVE,211.48,349.26,59.965,1485971103,"274151322000085","219011344069620",32.42,3.30,0,333.33,388.34,5.8,3.7,0.022,846798.1,846798.1,23334,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971107,1566645.00
02/01/2017 12:45,2,0.172,ALERT,212.61,299.07,59.970,1485971103,"201051344000633","219011344069620",22.15,-3.50,0,296.66,385.93,3.9,1.8,0.000,605875.7,605875.7,23641,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971108,1566646.00
02/01/2017 12:45,2,0.209,ALERT,211.93,299.67,59.970,1485971103,"201051344000469","219011344069620",23.22,-6.00,0,297.87,373.01,4.9,2.8,0.000,608743.4,608743.4,23605,0,0,0,L,1122011218,0,120.65,121.78,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971110,1566647.00
02/01/2017 12:45,2,0.158,ALERT,210.80,296.96,59.954,1485971103,"201051344000646","219011344069620",22.84,-1.50,0,296.06,368.80,3.7,1.6,0.000,604605.5,604605.5,23578,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971112,1566648.00
02/01/2017 12:45,2,0.191,ACTIVE,211.03,335.74,59.938,1485971103,"274151322000052","219011344069620",30.12,2.00,0,332.13,371.51,5.9,3.8,0.022,875145.0,875145.0,23100,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971113,1566649.00
02/01/2017 12:45,2,0.133,ALERT,211.03,297.57,59.970,1485971103,"201051344000585","219011344069620",17.75,-2.00,0,295.46,366.10,2.4,0.4,0.000,615169.3,615169.3,23665,0,0,0,L,1122011218,0,120.65,121.33,0002,-5,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971115,1566650.00
02/01/2017 12:45,2,0.186,ACTIVE,211.03,333.03,59.965,1485971103,"201051344001230","219011344069620",26.22,-1.00,0,296.06,353.17,5.0,2.9,0.004,607962.1,607962.1,23478,0,0,0,L,1122011218,0,121.33,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971116,1566651.00
02/01/2017 12:45,2,0.178,ALERT,211.48,297.87,59.965,1485971103,"201051344000582","219011344069620",23.04,-3.50,0,296.96,371.51,4.2,2.1,0.000,599894.2,599894.2,23617,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971118,1566652.00
02/01/2017 12:45,2,0.209,ALERT,210.57,333.03,59.954,1485971103,"201051344000955","219011344069620",26.34,-1.00,0,295.46,348.66,5.6,3.5,0.000,615189.6,615189.6,23564,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971119,1566653.00
02/01/2017 12:45,2,0.105,ACTIVE,211.25,335.14,59.965,1485971103,"274151322000094","219011344069620",30.02,1.00,0,331.83,469.49,3.2,1.2,0.013,720839.3,720839.3,23873,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971120,1566654.00
02/01/2017 12:45,2,0.207,ACTIVE,212.16,335.44,59.965,1485971103,"201051344000579","219011344069620",26.92,-2.50,0,299.67,352.87,5.7,3.6,0.000,624211.3,624211.3,23526,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971121,1566655.00
02/01/2017 12:45,2,0.201,ALERT,211.03,332.73,59.959,1485971103,"201051344000890","219011344069620",26.84,-1.00,0,296.66,355.28,5.5,3.4,0.000,612175.6,612175.6,23631,0,0,0,L,1122011218,0,121.33,120.20,0002,-2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971123,1566656.00
02/01/2017 12:45,2,0.215,ALERT,211.25,334.24,59.970,1485971103,"201051344000438","219011344069620",27.69,-1.50,0,296.36,364.59,6.1,3.9,0.004,613223.4,613223.4,23639,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971125,1566657.00
02/01/2017 12:45,2,0.248,ALERT,211.48,296.96,59.981,1485971103,"201051344000417","219011344069620",19.38,-1.00,0,295.76,350.47,4.9,2.8,0.000,596469.9,596469.9,23771,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971127,1566658.00
02/01/2017 12:45,2,0.197,ACTIVE,211.48,341.15,59.954,1485971103,"274151322000083","219011344069620",31.65,1.50,0,333.33,372.11,6.3,4.2,0.022,866665.7,866665.7,23135,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971128,1566659.00
02/01/2017 12:45,2,0.184,ACTIVE,211.93,336.04,59.965,1485971103,"274151322000076","219011344069620",29.84,1.50,0,333.33,359.48,5.6,3.4,0.022,924099.5,924099.5,23244,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971129,1566660.00
02/01/2017 12:45,2,0.162,ALERT,212.16,300.57,59.970,1485971103,"201051344000868","219011344069620",22.76,-5.50,0,299.07,351.97,3.8,1.7,0.000,607207.2,607207.2,23622,0,0,0,L,1122011218,0,120.88,121.78,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971131,1566661.00
02/01/2017 12:45,2,0.209,ACTIVE,211.25,336.34,60.002,1485971103,"274151322000095","219011344069620",29.60,0.50,0,332.73,358.88,6.3,4.2,0.031,915068.3,915068.3,23314,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971131,1566662.00
02/01/2017 12:45,2,0.164,ALERT,211.48,299.37,59.981,1485971103,"201051344000988","219011344069620",19.14,-5.00,0,295.76,343.25,3.2,1.2,0.000,568909.4,568909.4,23650,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971133,1566663.00
02/01/2017 12:45,2,0.154,ALERT,210.80,296.66,59.938,1485971103,"201051344001025","219011344069620",22.36,-3.00,0,295.46,363.09,3.5,1.5,0.000,613332.7,613332.7,23689,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971135,1566664.00
02/01/2017 12:45,2,0.256,ACTIVE,211.93,335.14,59.986,1485971103,"201051344000458","219011344069620",30.45,-2.50,0,298.77,367.90,7.9,5.7,0.013,617333.9,617333.9,23379,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971136,1566665.00
02/01/2017 12:45,2,0.426,ACTIVE,212.61,348.36,59.981,1485971103,"201051344000853","219011344069620",32.18,-3.50,0,334.84,406.37,14.0,11.6,0.075,616002.7,616002.7,23287,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971137,1566666.00
02/01/2017 12:45,2,0.260,ACTIVE,211.48,334.84,59.975,1485971103,"201051344000685","219011344069620",26.60,-1.50,0,295.76,369.40,7.0,4.8,0.013,612471.1,612471.1,23547,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971138,1566667.00
02/01/2017 12:45,2,0.227,ALERT,211.25,334.84,59.975,1485971103,"201051344000917","219011344069620",29.64,-1.00,0,294.56,368.20,6.8,4.7,0.022,609416.0,609416.0,23561,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971140,1566668.00
