ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 12:45,2,0.400,ACTIVE,211.25,357.68,59.975,1485971103,"201051344001145","219011344069620",33.22,-1.00,0,332.13,385.63,13.5,11.1,0.075,615458.5,615458.5,23414,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971141,1566669.00
02/01/2017 12:45,2,0.240,ALERT,211.03,333.63,59.986,1485971103,"201051344000651","219011344069620",26.90,-4.00,0,295.76,389.84,6.6,4.4,0.004,607987.2,607987.2,23626,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971142,1566670.00
02/01/2017 12:45,2,0.281,ACTIVE,210.80,337.24,59.970,1485971103,"274151322000088","219011344069620",31.11,2.00,0,331.23,345.66,8.9,6.6,0.049,831900.8,831900.8,23258,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971143,1566671.00
02/01/2017 12:45,2,0.262,ACTIVE,211.70,426.51,59.986,1485971103,"274151322000068","219011344069620",40.41,2.50,0,325.52,463.48,10.7,8.4,0.049,721941.0,721941.0,23765,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971144,1566672.00
02/01/2017 12:45,2,0.197,ALERT,210.80,333.03,59.975,1485971103,"201051344001135","219011344069620",26.46,-2.00,0,296.06,351.07,5.3,3.2,0.009,603544.5,603544.5,23685,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971146,1566673.00
02/01/2017 12:45,2,0.275,ALERT,211.25,335.74,59.938,1485971103,"201051344000594","219011344069620",29.12,-2.50,0,297.87,359.48,8.2,6.0,0.018,619693.4,619693.4,23568,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971148,1566674.00
02/01/2017 12:45,2,0.205,ALERT,211.03,334.24,59.970,1485971103,"201051344001203","219011344069620",26.86,-3.00,0,295.76,420.50,5.6,3.5,0.000,611920.4,611920.4,23671,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971150,1566675.00
02/01/2017 12:45,2,0.389,ACTIVE,211.03,336.04,59.970,1485971103,"274151322000054","219011344069620",22.90,3.00,0,331.53,344.76,8.9,6.7,0.044,848173.8,848173.8,23313,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971151,1566676.00
02/01/2017 12:45,2,0.168,ALERT,212.16,318.61,59.949,1485971103,"201051344000867","219011344069620",25.43,-5.00,0,296.96,365.80,4.4,2.3,0.000,606049.7,606049.7,23662,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971152,1566677.00
02/01/2017 12:45,2,0.258,ALERT,211.25,334.84,59.949,1485971103,"201051344001093","219011344069620",28.15,-1.50,0,295.76,358.88,7.4,5.2,0.013,609032.2,609032.2,23578,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971154,1566678.00
02/01/2017 12:45,2,0.322,ACTIVE,211.70,358.58,60.012,1485971103,"201051344000900","219011344069620",33.18,-5.00,0,333.33,379.62,10.9,8.6,0.066,625048.6,625048.6,23197,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971155,1566679.00
02/01/2017 12:45,2,0.281,ACTIVE,211.93,335.74,59.991,1485971103,"201051344000648","219011344069620",30.12,-5.50,0,296.66,365.49,8.6,6.4,0.022,614731.4,614731.4,23214,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971156,1566680.00
02/01/2017 12:45,2,0.457,ACTIVE,211.93,367.00,59.986,1485971103,"201051344000569","219011344069620",34.09,-2.50,0,331.83,395.55,15.8,13.3,0.084,625541.0,625541.0,23203,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971157,1566681.00
02/01/2017 12:45,2,0.236,ACTIVE,211.93,343.55,59.975,1485971103,"201051344000983","219011344069620",31.79,-3.50,0,317.10,373.01,7.7,5.5,0.027,618229.9,618229.9,23349,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971158,1566682.00
02/01/2017 12:45,2,0.164,ALERT,211.93,335.44,59.981,1485971103,"201051344001158","219011344069620",27.21,-5.00,0,297.87,372.71,4.6,2.5,0.000,606681.3,606681.3,23580,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971160,1566683.00
02/01/2017 12:45,2,0.346,ACTIVE,212.16,351.07,59.954,1485971103,"201051344000576","219011344069620",32.52,-5.00,0,332.13,376.92,11.4,9.1,0.044,617441.3,617441.3,23242,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971160,1566684.00
02/01/2017 12:45,2,0.209,ACTIVE,211.25,336.34,59.975,1485971103,"274151322000087","219011344069620",30.85,2.50,0,333.03,373.01,6.5,4.4,0.027,820192.1,820192.1,23542,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485971161,1566685.00
02/01/2017 13:00,2,0.225,ACTIVE,213.06,336.94,60.007,1485972003,"201051344000645","219011344069620",27.59,-3.50,0,322.51,372.71,6.3,4.1,0.009,616681.5,616681.5,23230,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972005,1566686.00
02/01/2017 13:00,2,0.168,ACTIVE,211.93,340.55,59.996,1485972003,"274151322000085","219011344069620",31.27,3.30,0,336.94,391.64,5.4,3.3,0.027,846799.6,846799.6,23335,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972005,1566687.00
02/01/2017 13:00,2,0.160,ALERT,213.06,299.97,60.007,1485972003,"201051344000633","219011344069620",20.34,-3.50,0,296.06,367.30,3.3,1.3,0.000,605876.6,605876.6,23643,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972007,1566688.00
02/01/2017 13:00,2,0.199,ALERT,212.38,300.57,60.002,1485972003,"201051344000469","219011344069620",21.93,-6.00,0,296.96,416.59,4.4,2.3,0.000,608744.5,608744.5,23607,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972009,1566689.00
02/01/2017 13:00,2,0.170,ALERT,211.25,297.87,60.007,1485972003,"201051344000646","219011344069620",20.57,-2.00,0,295.16,353.17,3.6,1.5,0.000,604606.3,604606.3,23580,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972011,1566690.00
02/01/2017 13:00,2,0.170,ACTIVE,211.70,336.34,60.002,1485972003,"274151322000052","219011344069620",29.96,2.50,0,332.13,367.30,5.1,3.0,0.009,875146.8,875146.8,23101,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972012,1566691.00
02/01/2017 13:00,2,0.129,ALERT,211.70,298.47,60.007,1485972003,"201051344000585","219011344069620",15.84,-2.50,0,295.16,343.55,2.1,0.1,0.000,615169.8,615169.8,23667,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972014,1566692.00
02/01/2017 13:00,2,0.180,ALERT,211.48,333.93,60.002,1485972003,"201051344001230","219011344069620",25.84,-1.00,0,295.46,373.01,4.7,2.6,0.004,607963.3,607963.3,23479,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972015,1566693.00
02/01/2017 13:00,2,0.174,ALERT,211.93,299.07,59.954,1485972003,"201051344000582","219011344069620",22.19,-4.00,0,296.06,391.34,3.9,1.9,0.000,599895.2,599895.2,23619,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972017,1566694.00
02/01/2017 13:00,2,0.203,ALERT,211.03,325.52,60.007,1485972003,"201051344000955","219011344069620",25.13,-1.50,0,294.86,357.08,5.2,3.1,0.000,615190.9,615190.9,23566,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972019,1566695.00
02/01/2017 13:00,2,0.086,ACTIVE,211.70,337.24,60.002,1485972003,"274151322000094","219011344069620",29.68,1.00,0,333.63,483.32,2.6,0.6,0.013,720840.4,720840.4,23874,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972020,1566696.00
02/01/2017 13:00,2,0.197,ALERT,212.61,301.47,60.007,1485972003,"201051344000579","219011344069620",23.50,-2.50,0,297.57,365.49,4.7,2.6,0.000,624212.7,624212.7,23527,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972022,1566697.00
02/01/2017 13:00,2,0.193,ALERT,211.25,304.18,60.002,1485972003,"201051344000890","219011344069620",24.13,-1.00,0,295.16,365.19,4.8,2.7,0.000,612176.9,612176.9,23633,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972023,1566698.00
02/01/2017 13:00,2,0.207,ACTIVE,211.70,332.43,60.012,1485972003,"201051344000438","219011344069620",26.74,-2.00,0,295.46,360.69,5.6,3.5,0.000,613224.8,613224.8,23641,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972024,1566699.00
02/01/2017 13:00,2,0.230,ALERT,211.70,297.57,60.002,1485972003,"201051344000417","219011344069620",19.10,-1.00,0,295.16,343.85,4.5,2.4,0.000,596470.8,596470.8,23773,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972026,1566700.00
02/01/2017 13:00,2,0.162,ACTIVE,211.70,336.64,60.007,1485972003,"274151322000083","219011344069620",30.53,2.00,0,333.33,377.22,5.0,2.9,0.013,866667.7,866667.7,23136,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972027,1566701.00
02/01/2017 13:00,2,0.148,ACTIVE,212.38,337.54,59.986,1485972003,"274151322000076","219011344069620",29.54,1.50,0,334.24,367.30,4.5,2.4,0.018,924101.2,924101.2,23245,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972028,1566702.00
02/01/2017 13:00,2,0.146,ALERT,212.16,301.17,59.970,1485972003,"201051344000868","219011344069620",20.46,-5.50,0,298.47,353.17,3.1,1.0,0.000,607208.0,607208.0,23624,0,0,0,L,1122011218,0,121.33,122.01,0002,-8,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972030,1566703.00
02/01/2017 13:00,2,0.158,ACTIVE,211.93,336.94,60.002,1485972003,"274151322000095","219011344069620",29.56,0.50,0,329.73,365.19,4.8,2.7,0.018,915070.3,915070.3,23315,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972031,1566704.00
02/01/2017 13:00,2,0.129,ALERT,212.38,300.87,60.039,1485972003,"201051344000988","219011344069620",19.08,-5.00,0,294.86,341.45,2.5,0.5,0.000,568909.8,568909.8,23652,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972033,1566705.00
02/01/2017 13:00,2,0.139,ALERT,211.25,297.26,60.012,1485972003,"201051344001025","219011344069620",19.40,-3.50,0,294.56,353.77,2.8,0.7,0.000,613333.4,613333.4,23691,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972034,1566706.00
02/01/2017 13:00,2,0.207,ACTIVE,212.38,336.34,60.007,1485972003,"201051344000458","219011344069620",27.43,-2.50,0,330.93,380.82,5.8,3.6,0.000,617335.4,617335.4,23380,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972035,1566707.00
02/01/2017 13:00,2,0.295,ACTIVE,212.83,338.44,60.002,1485972003,"201051344000853","219011344069620",30.22,-3.50,0,333.63,385.63,9.1,6.8,0.031,616006.0,616006.0,23288,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972036,1566708.00
02/01/2017 13:00,2,0.234,ACTIVE,211.93,336.04,60.002,1485972003,"201051344000685","219011344069620",24.29,-1.50,0,313.50,374.21,5.8,3.7,0.004,612472.7,612472.7,23548,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972037,1566709.00
02/01/2017 13:00,2,0.213,ACTIVE,211.70,335.74,60.002,1485972003,"201051344000917","219011344069620",22.88,-1.00,0,326.72,374.21,5.0,2.9,0.000,609417.4,609417.4,23563,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972038,1566710.00
02/01/2017 13:00,2,0.256,ACTIVE,211.70,337.54,60.007,1485972003,"201051344001145","219011344069620",31.19,-1.50,0,332.13,387.14,8.1,5.9,0.027,615461.2,615461.2,23415,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972039,1566711.00
02/01/2017 13:00,2,0.180,ALERT,211.48,297.87,60.002,1485972003,"201051344000651","219011344069620",20.10,-5.00,0,294.86,358.88,3.7,1.6,0.000,607988.1,607988.1,23628,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972041,1566712.00
02/01/2017 13:00,2,0.104,ACTIVE,211.48,335.44,59.986,1485972003,"274151322000088","219011344069620",27.89,1.50,0,332.43,351.67,3.0,0.9,0.000,831901.7,831901.7,23259,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972042,1566713.00
02/01/2017 13:00,2,0.086,ACTIVE,212.38,337.84,60.002,1485972003,"274151322000068","219011344069620",29.18,3.00,0,334.24,477.01,2.5,0.5,0.000,721942.0,721942.0,23766,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972043,1566714.00
02/01/2017 13:00,2,0.125,ALERT,211.03,298.17,60.007,1485972003,"201051344001135","219011344069620",19.46,-2.50,0,295.46,342.35,2.5,0.5,0.000,603545.0,603545.0,23687,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972045,1566715.00
02/01/2017 13:00,2,0.191,ALERT,211.93,300.87,59.991,1485972003,"201051344000594","219011344069620",19.46,-2.50,0,298.17,368.20,3.8,1.8,0.000,619694.5,619694.5,23570,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972047,1566716.00
02/01/2017 13:00,2,0.152,ALERT,211.48,298.17,59.996,1485972003,"201051344001203","219011344069620",20.77,-3.00,0,295.16,353.17,3.2,1.2,0.000,611921.1,611921.1,23673,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972049,1566717.00
02/01/2017 13:00,2,0.244,ACTIVE,211.70,336.64,59.996,1485972003,"274151322000054","219011344069620",22.22,3.00,0,329.43,347.16,5.5,3.3,0.027,848175.7,848175.7,23314,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972050,1566718.00
02/01/2017 13:00,2,0.141,ALERT,212.61,300.27,60.002,1485972003,"201051344000867","219011344069620",19.80,-4.00,0,295.76,390.44,2.8,0.8,0.000,606050.4,606050.4,23664,0,0,0,L,1122011218,0,121.78,121.55,0002,-7,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972051,1566719.00
02/01/2017 13:00,2,0.230,ACTIVE,211.48,322.81,59.991,1485972003,"201051344001093","219011344069620",25.29,-1.50,0,295.46,367.90,5.9,3.8,0.000,609033.8,609033.8,23580,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972052,1566720.00
02/01/2017 13:00,2,0.217,ACTIVE,212.38,339.65,59.991,1485972003,"201051344000900","219011344069620",31.31,-4.00,0,333.63,385.93,6.9,4.7,0.035,625051.3,625051.3,23198,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972053,1566721.00
02/01/2017 13:00,2,0.215,ACTIVE,212.83,337.24,60.007,1485972003,"201051344000648","219011344069620",27.95,-5.00,0,330.33,370.30,6.1,3.9,0.000,614733.2,614733.2,23215,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972054,1566722.00
02/01/2017 13:00,2,0.336,ACTIVE,212.61,362.19,60.002,1485972003,"201051344000569","219011344069620",33.72,-2.00,0,331.23,402.46,11.5,9.2,0.049,625545.2,625545.2,23204,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972055,1566723.00
02/01/2017 13:00,2,0.213,ACTIVE,212.61,336.34,60.002,1485972003,"201051344000983","219011344069620",25.58,-3.50,0,331.83,377.22,5.5,3.4,0.009,618231.6,618231.6,23350,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972056,1566724.00
02/01/2017 13:00,2,0.141,ALERT,212.61,300.57,60.002,1485972003,"201051344001158","219011344069620",21.67,-5.00,0,296.66,414.19,3.1,1.1,0.000,606682.0,606682.0,23582,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972058,1566725.00
02/01/2017 13:00,2,0.293,ACTIVE,213.06,338.44,59.991,1485972003,"201051344000576","219011344069620",30.59,-5.00,0,332.43,380.52,9.1,6.8,0.022,617444.2,617444.2,23243,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972059,1566726.00
02/01/2017 13:00,2,0.129,ACTIVE,211.93,336.94,59.996,1485972003,"274151322000087","219011344069620",29.70,2.50,0,332.43,379.02,3.9,1.8,0.000,820193.0,820193.0,23543,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972060,1566727.00
02/01/2017 13:15,2,0.551,ALERT,213.29,360.99,59.975,1485972903,"201051344000645","219011344069620",33.44,-2.50,0,297.87,373.61,18.7,16.1,0.106,616684.1,616684.1,23231,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972905,1566728.00
02/01/2017 13:15,2,0.682,ACTIVE,211.70,377.52,59.965,1485972903,"274151322000085","219011344069620",34.99,5.00,0,334.24,386.53,24.0,21.2,0.146,846802.8,846802.8,23336,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972906,1566729.00
02/01/2017 13:15,2,0.318,ALERT,213.06,353.17,59.975,1485972903,"201051344000633","219011344069620",32.72,-2.00,0,296.06,399.16,10.6,8.3,0.040,605878.0,605878.0,23645,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972908,1566730.00
02/01/2017 13:15,2,0.348,ACTIVE,212.38,341.75,59.975,1485972903,"201051344000469","219011344069620",31.53,-5.00,0,297.26,354.37,11.1,8.8,0.040,608746.1,608746.1,23609,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972909,1566731.00
02/01/2017 13:15,2,0.275,ACTIVE,211.25,336.04,59.975,1485972903,"201051344000646","219011344069620",31.01,-0.50,0,295.46,345.96,8.7,6.4,0.031,604607.6,604607.6,23582,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972910,1566732.00
02/01/2017 13:15,2,0.594,ACTIVE,211.48,355.28,59.986,1485972903,"274151322000052","219011344069620",32.70,3.70,0,333.03,374.21,19.7,17.1,0.124,875149.5,875149.5,23102,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972911,1566733.00
02/01/2017 13:15,2,0.234,ALERT,211.70,335.74,59.981,1485972903,"201051344000585","219011344069620",27.85,-0.50,0,295.76,367.60,6.6,4.5,0.013,615170.6,615170.6,23669,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972913,1566734.00
02/01/2017 13:15,2,0.361,ACTIVE,211.48,355.58,59.965,1485972903,"201051344001230","219011344069620",32.90,0.50,0,296.06,366.40,12.1,9.7,0.062,607965.0,607965.0,23481,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972913,1566735.00
02/01/2017 13:15,2,0.307,ACTIVE,212.16,351.97,60.007,1485972903,"201051344000582","219011344069620",32.64,-2.00,0,296.96,359.18,10.2,7.9,0.031,599896.7,599896.7,23621,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972914,1566736.00
02/01/2017 13:15,2,0.338,ACTIVE,211.25,350.47,60.012,1485972903,"201051344000955","219011344069620",32.42,0.00,0,295.76,357.08,11.1,8.8,0.044,615192.7,615192.7,23568,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972915,1566737.00
02/01/2017 13:15,2,0.260,ACTIVE,211.70,479.41,59.970,1485972903,"274151322000094","219011344069620",46.02,3.30,0,323.11,485.42,12.2,9.8,0.066,720842.2,720842.2,23875,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972916,1566738.00
02/01/2017 13:15,2,0.375,ACTIVE,212.61,350.47,59.970,1485972903,"201051344000579","219011344069620",32.46,-1.00,0,299.07,358.58,12.3,10.0,0.049,624214.5,624214.5,23529,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972917,1566739.00
02/01/2017 13:15,2,0.354,ACTIVE,211.03,355.58,59.981,1485972903,"201051344000890","219011344069620",33.06,1.00,0,296.96,362.79,11.8,9.5,0.040,612178.7,612178.7,23635,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972918,1566740.00
02/01/2017 13:15,2,0.387,ALERT,211.48,348.36,59.970,1485972903,"201051344000438","219011344069620",32.20,-0.50,0,296.06,360.38,12.7,10.3,0.049,613226.8,613226.8,23642,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972920,1566741.00
02/01/2017 13:15,2,0.379,ALERT,211.48,335.44,59.981,1485972903,"201051344000417","219011344069620",20.46,0.50,0,295.16,338.44,7.9,5.7,0.022,596471.9,596471.9,23775,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972922,1566742.00
02/01/2017 13:15,2,0.658,ACTIVE,211.70,364.59,59.970,1485972903,"274151322000083","219011344069620",33.85,3.30,0,334.24,374.21,22.6,19.9,0.146,866670.7,866670.7,23137,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972922,1566743.00
02/01/2017 13:15,2,0.561,ACTIVE,212.16,359.48,59.959,1485972903,"274151322000076","219011344069620",33.14,3.00,0,334.54,365.19,18.9,16.3,0.115,924103.7,924103.7,23246,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972923,1566744.00
02/01/2017 13:15,2,0.279,ACTIVE,212.16,339.95,59.970,1485972903,"201051344000868","219011344069620",31.37,-4.00,0,298.77,388.64,8.9,6.6,0.031,607209.2,607209.2,23626,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972924,1566745.00
02/01/2017 13:15,2,0.697,ACTIVE,211.48,353.77,59.959,1485972903,"274151322000095","219011344069620",32.40,2.00,0,333.33,361.89,22.9,20.2,0.146,915073.3,915073.3,23316,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972925,1566746.00
02/01/2017 13:15,2,0.213,ALERT,212.16,337.84,59.991,1485972903,"201051344000988","219011344069620",20.32,-3.50,0,295.76,365.19,4.4,2.3,0.000,568910.3,568910.3,23654,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972927,1566747.00
02/01/2017 13:15,2,0.182,ALERT,211.25,333.93,59.986,1485972903,"201051344001025","219011344069620",27.95,-2.00,0,295.46,364.59,5.2,3.1,0.000,613334.4,613334.4,23693,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972929,1566748.00
02/01/2017 13:15,2,0.346,ALERT,212.38,352.27,59.970,1485972903,"201051344000458","219011344069620",32.68,-1.00,0,298.17,368.80,11.5,9.2,0.044,617337.7,617337.7,23381,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972931,1566749.00
02/01/2017 13:15,2,0.818,ACTIVE,213.06,365.80,59.975,1485972903,"201051344000853","219011344069620",33.64,-2.00,0,332.43,384.43,27.9,25.1,0.194,616010.6,616010.6,23289,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972932,1566750.00
02/01/2017 13:15,2,0.367,ALERT,211.70,359.48,59.970,1485972903,"201051344000685","219011344069620",33.44,0.00,0,295.76,372.41,12.4,10.1,0.057,612474.9,612474.9,23549,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972934,1566751.00
02/01/2017 13:15,2,0.361,ALERT,211.70,365.80,59.965,1485972903,"201051344000917","219011344069620",33.91,0.50,0,295.46,373.01,12.5,10.1,0.057,609419.3,609419.3,23564,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972935,1566752.00
02/01/2017 13:15,2,0.748,ACTIVE,211.70,372.41,59.991,1485972903,"201051344001145","219011344069620",34.35,1.00,0,331.83,385.93,26.1,23.3,0.181,615465.2,615465.2,23416,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972936,1566753.00
02/01/2017 13:15,2,0.305,ALERT,211.48,335.44,59.975,1485972903,"201051344000651","219011344069620",30.30,-2.50,0,296.06,367.60,9.4,7.1,0.027,607989.4,607989.4,23630,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972938,1566754.00
02/01/2017 13:15,2,0.447,ACTIVE,211.25,342.35,59.975,1485972903,"274151322000088","219011344069620",31.51,3.30,0,327.02,349.86,14.3,11.8,0.084,831903.4,831903.4,23260,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972939,1566755.00
02/01/2017 13:15,2,0.352,ALERT,212.16,455.37,59.965,1485972903,"274151322000068","219011344069620",43.26,5.50,0,296.96,462.88,15.4,13.0,0.080,721943.8,721943.8,23767,0,0,0,L,1151911521,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972941,1566756.00
02/01/2017 13:15,2,0.230,ALERT,211.03,333.63,59.965,1485972903,"201051344001135","219011344069620",30.57,-0.50,0,296.66,339.34,7.2,5.0,0.018,603545.9,603545.9,23689,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972943,1566757.00
02/01/2017 13:15,2,0.273,ACTIVE,211.93,372.71,59.986,1485972903,"201051344000594","219011344069620",34.79,-1.00,0,298.17,375.11,9.7,7.4,0.031,619696.1,619696.1,23572,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972944,1566758.00
02/01/2017 13:15,2,0.281,ALERT,211.70,344.45,59.996,1485972903,"201051344001203","219011344069620",31.93,-1.50,0,296.36,388.94,9.1,6.9,0.031,611922.3,611922.3,23675,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972945,1566759.00
02/01/2017 13:15,2,0.861,ACTIVE,211.48,342.95,59.944,1485972903,"274151322000054","219011344069620",23.36,4.00,0,330.33,347.16,20.4,17.7,0.124,848178.6,848178.6,23315,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972946,1566760.00
02/01/2017 13:15,2,0.287,ALERT,212.83,351.37,59.970,1485972903,"201051344000867","219011344069620",32.66,-2.50,0,296.96,370.60,9.6,7.3,0.027,606051.5,606051.5,23666,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972948,1566761.00
02/01/2017 13:15,2,0.400,ALERT,211.48,361.59,59.970,1485972903,"201051344001093","219011344069620",33.62,0.00,0,296.36,367.00,13.7,11.3,0.044,609035.9,609035.9,23581,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972950,1566762.00
02/01/2017 13:15,2,0.889,ACTIVE,212.38,370.00,59.970,1485972903,"201051344000900","219011344069620",33.85,-3.00,0,333.63,384.43,30.5,27.5,0.243,625055.7,625055.7,23199,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972951,1566763.00
02/01/2017 13:15,2,0.531,ALERT,212.61,352.87,59.928,1485972903,"201051344000648","219011344069620",32.60,-4.00,0,297.57,371.81,17.6,15.0,0.097,614735.7,614735.7,23216,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972952,1566764.00
02/01/2017 13:15,2,1.094,ACTIVE,212.61,382.63,59.944,1485972903,"201051344000569","219011344069620",35.11,-0.50,0,333.33,400.66,39.0,35.7,0.292,625551.2,625551.2,23205,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972953,1566765.00
02/01/2017 13:15,2,0.490,ALERT,212.38,360.69,60.002,1485972903,"201051344000983","219011344069620",33.42,-2.50,0,298.47,376.62,16.6,14.1,0.097,618234.0,618234.0,23351,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972955,1566766.00
02/01/2017 13:15,2,0.291,ACTIVE,212.61,337.84,59.954,1485972903,"201051344001158","219011344069620",30.89,-3.50,0,298.17,348.06,9.1,6.9,0.040,606683.2,606683.2,23584,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972956,1566767.00
02/01/2017 13:15,2,0.762,ACTIVE,212.83,365.49,59.996,1485972903,"201051344000576","219011344069620",33.60,-3.00,0,332.13,377.82,26.0,23.2,0.168,617448.4,617448.4,23244,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972957,1566768.00
02/01/2017 13:15,2,0.498,ACTIVE,211.70,350.77,59.981,1485972903,"274151322000087","219011344069620",32.46,3.70,0,328.52,380.22,16.4,13.9,0.097,820194.6,820194.6,23544,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485972958,1566769.00
02/01/2017 13:30,2,0.289,ACTIVE,212.38,350.77,59.965,1485973804,"201051344000645","219011344069620",32.52,-2.00,0,334.54,372.11,9.6,7.3,0.035,616686.5,616686.5,23233,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973805,1566770.00
02/01/2017 13:30,2,0.318,ACTIVE,211.48,363.39,59.975,1485973804,"274151322000085","219011344069620",33.68,5.50,0,334.54,384.73,10.9,8.6,0.057,846805.9,846805.9,23337,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973806,1566771.00
02/01/2017 13:30,2,0.203,ACTIVE,212.38,338.44,59.970,1485973804,"201051344000633","219011344069620",28.29,-2.00,0,326.12,374.21,5.9,3.7,0.000,605879.2,605879.2,23647,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973807,1566772.00
02/01/2017 13:30,2,0.234,ACTIVE,212.16,336.64,59.975,1485973804,"201051344000469","219011344069620",28.53,-5.00,0,332.43,364.59,6.8,4.7,0.004,608747.5,608747.5,23610,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973807,1566773.00
02/01/2017 13:30,2,0.203,ACTIVE,211.03,335.44,59.970,1485973804,"201051344000646","219011344069620",28.75,0.00,0,329.73,349.26,5.9,3.8,0.004,604608.7,604608.7,23583,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973808,1566774.00
02/01/2017 13:30,2,0.289,ACTIVE,211.25,340.25,59.965,1485973804,"274151322000052","219011344069620",31.39,4.50,0,333.63,363.39,9.2,7.0,0.044,875151.9,875151.9,23103,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973809,1566775.00
02/01/2017 13:30,2,0.166,ALERT,211.48,316.80,59.954,1485973804,"201051344000585","219011344069620",24.75,-0.50,0,296.96,364.59,4.2,2.1,0.000,615171.3,615171.3,23671,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973811,1566776.00
02/01/2017 13:30,2,0.240,ACTIVE,211.25,334.54,59.970,1485973804,"201051344001230","219011344069620",29.08,0.50,0,330.93,374.81,7.2,5.0,0.018,607966.6,607966.6,23482,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973812,1566777.00
02/01/2017 13:30,2,0.211,ACTIVE,211.93,336.04,59.965,1485973804,"201051344000582","219011344069620",29.10,-2.00,0,331.23,359.18,6.2,4.1,0.009,599898.0,599898.0,23622,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973813,1566778.00
02/01/2017 13:30,2,0.275,ACTIVE,211.03,335.44,59.970,1485973804,"201051344000955","219011344069620",28.25,0.00,0,330.03,357.68,7.9,5.7,0.022,615194.3,615194.3,23569,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973814,1566779.00
02/01/2017 13:30,2,0.174,ACTIVE,211.48,369.40,59.965,1485973804,"274151322000094","219011344069620",34.41,3.70,0,334.24,485.12,6.0,3.9,0.027,720843.8,720843.8,23876,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973815,1566780.00
02/01/2017 13:30,2,0.260,ACTIVE,212.16,336.94,59.954,1485973804,"201051344000579","219011344069620",29.50,-1.00,0,333.63,357.98,7.8,5.6,0.009,624216.2,624216.2,23530,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973816,1566781.00
02/01/2017 13:30,2,0.248,ACTIVE,211.25,335.14,59.965,1485973804,"201051344000890","219011344069620",30.12,1.00,0,330.63,361.89,7.6,5.4,0.018,612180.4,612180.4,23636,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973816,1566782.00
02/01/2017 13:30,2,0.258,ACTIVE,211.48,336.64,59.959,1485973804,"201051344000438","219011344069620",31.07,0.00,0,330.33,370.00,8.2,6.0,0.018,613228.5,613228.5,23644,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973817,1566783.00
02/01/2017 13:30,2,0.273,ALERT,211.70,336.04,59.959,1485973804,"201051344000417","219011344069620",20.08,1.00,0,296.36,361.59,5.6,3.4,0.009,596472.9,596472.9,23777,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,9,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973819,1566784.00
02/01/2017 13:30,2,0.307,ACTIVE,211.48,353.17,59.949,1485973804,"274151322000083","219011344069620",32.72,3.70,0,333.63,374.21,10.2,7.9,0.049,866673.4,866673.4,23138,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973820,1566785.00
02/01/2017 13:30,2,0.297,ACTIVE,211.93,339.34,59.959,1485973804,"274151322000076","219011344069620",30.43,3.70,0,334.84,365.19,9.2,6.9,0.049,924105.9,924105.9,23247,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973821,1566786.00
02/01/2017 13:30,2,0.195,ACTIVE,212.16,336.64,59.965,1485973804,"201051344000868","219011344069620",28.03,-4.00,0,333.03,365.19,5.6,3.5,0.009,607210.2,607210.2,23627,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973822,1566787.00
02/01/2017 13:30,2,0.344,ACTIVE,211.48,338.14,59.954,1485973804,"274151322000095","219011344069620",30.61,2.50,0,333.63,360.99,10.7,8.4,0.057,915075.9,915075.9,23317,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973823,1566788.00
02/01/2017 13:30,2,0.139,ALERT,211.70,300.57,59.959,1485973804,"201051344000988","219011344069620",21.57,-3.00,0,295.76,351.97,3.0,1.0,0.000,568910.8,568910.8,23656,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973825,1566789.00
02/01/2017 13:30,2,0.182,ALERT,211.03,334.54,59.959,1485973804,"201051344001025","219011344069620",28.09,-1.50,0,294.86,357.08,5.2,3.1,0.004,613335.3,613335.3,23695,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973827,1566790.00
02/01/2017 13:30,2,0.268,ACTIVE,211.93,352.87,59.959,1485973804,"201051344000458","219011344069620",32.80,-1.00,0,332.73,375.11,8.9,6.7,0.022,617339.6,617339.6,23383,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973827,1566791.00
02/01/2017 13:30,2,0.463,ACTIVE,212.61,354.67,59.970,1485973804,"201051344000853","219011344069620",32.78,-2.00,0,333.63,383.23,15.4,13.0,0.084,616014.6,616014.6,23290,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973828,1566792.00
02/01/2017 13:30,2,0.275,ACTIVE,211.70,339.65,59.996,1485973804,"201051344000685","219011344069620",31.37,0.00,0,332.13,370.90,8.8,6.6,0.027,612476.8,612476.8,23551,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973829,1566793.00
02/01/2017 13:30,2,0.254,ACTIVE,211.70,336.04,59.965,1485973804,"201051344000917","219011344069620",30.67,0.50,0,330.93,372.71,8.0,5.8,0.022,609421.1,609421.1,23566,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973830,1566794.00
02/01/2017 13:30,2,0.412,ACTIVE,211.48,359.18,59.959,1485973804,"201051344001145","219011344069620",33.34,1.00,0,333.03,386.53,14.0,11.6,0.080,615468.6,615468.6,23417,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973831,1566795.00
02/01/2017 13:30,2,0.211,ALERT,211.48,335.74,59.959,1485973804,"201051344000651","219011344069620",27.89,-2.50,0,296.66,392.55,6.0,3.9,0.000,607990.5,607990.5,23632,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973833,1566796.00
02/01/2017 13:30,2,0.207,ACTIVE,210.80,336.64,59.965,1485973804,"274151322000088","219011344069620",30.14,3.70,0,332.73,349.86,6.4,4.2,0.031,831904.8,831904.8,23261,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973834,1566797.00
02/01/2017 13:30,2,0.178,ACTIVE,211.70,360.08,59.959,1485973804,"274151322000068","219011344069620",33.52,5.50,0,334.84,459.27,6.1,3.9,0.031,721945.1,721945.1,23769,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973835,1566798.00
02/01/2017 13:30,2,0.174,ALERT,210.80,333.33,59.959,1485973804,"201051344001135","219011344069620",27.81,-0.50,0,296.96,362.79,4.9,2.8,0.004,603546.6,603546.6,23691,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973837,1566799.00
02/01/2017 13:30,2,0.232,ACTIVE,211.48,336.94,59.938,1485973804,"201051344000594","219011344069620",30.08,-0.50,0,331.23,377.22,7.1,4.9,0.013,619697.4,619697.4,23573,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973838,1566800.00
02/01/2017 13:30,2,0.199,ACTIVE,211.25,334.84,59.970,1485973804,"201051344001203","219011344069620",28.05,-1.00,0,327.02,363.99,5.7,3.5,0.009,611923.3,611923.3,23677,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973839,1566801.00
02/01/2017 13:30,2,0.494,ACTIVE,211.03,338.74,59.959,1485973804,"274151322000054","219011344069620",22.64,4.50,0,332.73,347.46,11.2,8.9,0.062,848181.1,848181.1,23316,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973840,1566802.00
02/01/2017 13:30,2,0.188,ALERT,211.93,336.34,59.970,1485973804,"201051344000867","219011344069620",28.27,-2.00,0,298.77,362.79,5.4,3.3,0.009,606052.5,606052.5,23668,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973842,1566803.00
02/01/2017 13:30,2,0.291,ACTIVE,210.80,335.14,59.949,1485973804,"201051344001093","219011344069620",30.59,0.00,0,330.63,371.21,9.0,6.8,0.022,609037.7,609037.7,23583,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973842,1566804.00
02/01/2017 13:30,2,0.414,ACTIVE,211.70,353.17,59.928,1485973804,"201051344000900","219011344069620",32.58,-2.50,0,333.93,383.83,13.7,11.3,0.084,625059.1,625059.1,23200,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973843,1566805.00
02/01/2017 13:30,2,0.303,ACTIVE,211.70,343.85,59.970,1485973804,"201051344000648","219011344069620",31.83,-3.50,0,333.93,367.60,9.8,7.6,0.031,614737.9,614737.9,23218,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973844,1566806.00
02/01/2017 13:30,2,0.557,ACTIVE,211.93,367.90,59.965,1485973804,"201051344000569","219011344069620",34.09,-0.50,0,333.33,397.05,19.2,16.6,0.115,625556.2,625556.2,23206,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973845,1566807.00
02/01/2017 13:30,2,0.279,ACTIVE,211.70,351.37,59.959,1485973804,"201051344000983","219011344069620",32.52,-2.00,0,333.33,374.81,9.3,7.0,0.040,618236.1,618236.1,23353,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973846,1566808.00
02/01/2017 13:30,2,0.205,ACTIVE,211.93,336.64,59.965,1485973804,"201051344001158","219011344069620",25.60,-3.00,0,327.92,347.46,5.4,3.3,0.013,606684.2,606684.2,23585,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973847,1566809.00
02/01/2017 13:30,2,0.438,ACTIVE,212.16,339.65,59.970,1485973804,"201051344000576","219011344069620",31.17,-3.00,0,332.73,378.12,13.8,11.4,0.066,617451.8,617451.8,23245,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973848,1566810.00
02/01/2017 13:30,2,0.230,ACTIVE,211.25,337.54,59.959,1485973804,"274151322000087","219011344069620",31.11,3.70,0,333.63,358.58,7.3,5.2,0.035,820196.3,820196.3,23545,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485973849,1566811.00
