ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 13:45,2,0.191,ACTIVE,212.38,336.04,59.970,1485974703,"201051344000645","219011344069620",26.38,-2.50,0,333.63,372.11,5.1,3.0,0.004,616688.0,616688.0,23234,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974704,1566812.00
02/01/2017 13:45,2,0.137,ACTIVE,211.25,336.34,59.959,1485974703,"274151322000085","219011344069620",30.42,5.00,0,333.63,388.04,4.2,2.2,0.013,846807.6,846807.6,23338,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974705,1566813.00
02/01/2017 13:45,2,0.082,ALERT,212.38,299.07,59.970,1485974703,"201051344000633","219011344069620",32.22,-2.50,0,296.06,359.78,2.8,0.7,0.000,605879.8,605879.8,23648,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485974707,1566814.00
02/01/2017 13:45,2,0.184,ALERT,211.70,299.67,59.970,1485974703,"201051344000469","219011344069620",17.57,-5.50,0,296.96,346.86,3.3,1.2,0.000,608748.4,608748.4,23611,0,0,0,L,1122011218,0,120.42,121.55,0002,-8,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974709,1566815.00
02/01/2017 13:45,2,0.137,ALERT,210.80,297.57,59.970,1485974703,"201051344000646","219011344069620",18.53,-1.00,0,294.86,342.65,2.6,0.6,0.000,604609.3,604609.3,23584,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974711,1566816.00
02/01/2017 13:45,2,0.139,ACTIVE,211.25,335.74,59.944,1485974703,"274151322000052","219011344069620",29.32,4.00,0,331.23,363.39,4.1,2.0,0.004,875153.3,875153.3,23104,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974712,1566817.00
02/01/2017 13:45,2,0.064,ALERT,211.03,298.17,59.970,1485974703,"201051344000585","219011344069620",31.29,-1.50,0,294.26,339.95,2.1,0.1,0.000,615171.6,615171.6,23673,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1485974713,1566818.00
02/01/2017 13:45,2,0.195,ALERT,210.80,297.87,59.959,1485974703,"201051344001230","219011344069620",19.28,0.00,0,296.66,378.72,3.9,1.8,0.000,607967.5,607967.5,23483,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974715,1566819.00
02/01/2017 13:45,2,0.154,ALERT,211.48,298.77,59.959,1485974703,"201051344000582","219011344069620",18.61,-3.00,0,295.76,355.58,2.9,0.9,0.000,599898.7,599898.7,23623,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974717,1566820.00
02/01/2017 13:45,2,0.191,ALERT,210.57,297.87,59.959,1485974703,"201051344000955","219011344069620",20.91,-1.00,0,296.36,353.47,4.1,2.0,0.000,615195.3,615195.3,23570,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974719,1566821.00
02/01/2017 13:45,2,0.064,ACTIVE_NO_POWER,211.25,336.94,59.981,1485974703,"274151322000094","219011344069620",28.77,3.00,0,333.33,481.82,1.9,0.0,0.004,720844.5,720844.5,23877,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974720,1566822.00
02/01/2017 13:45,2,0.186,ALERT,211.70,299.97,59.954,1485974703,"201051344000579","219011344069620",20.93,-2.00,0,298.77,355.28,4.0,1.9,0.000,624217.3,624217.3,23531,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974722,1566823.00
02/01/2017 13:45,2,0.176,ALERT,210.80,298.17,59.959,1485974703,"201051344000890","219011344069620",21.73,0.50,0,296.36,365.49,3.9,1.8,0.000,612181.4,612181.4,23637,0,0,0,L,1122011218,0,121.33,120.20,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974723,1566824.00
02/01/2017 13:45,2,0.195,ALERT,211.25,297.87,59.970,1485974703,"201051344000438","219011344069620",21.85,-1.00,0,295.76,358.88,4.3,2.3,0.000,613229.6,613229.6,23645,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974725,1566825.00
02/01/2017 13:45,2,0.203,ALERT,211.25,297.26,59.970,1485974703,"201051344000417","219011344069620",18.09,0.00,0,294.26,337.84,3.7,1.7,0.000,596473.5,596473.5,23779,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974727,1566826.00
02/01/2017 13:45,2,0.131,ACTIVE,211.48,336.34,59.949,1485974703,"274151322000083","219011344069620",29.92,3.70,0,333.63,374.51,3.9,1.9,0.009,866674.9,866674.9,23139,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974728,1566827.00
02/01/2017 13:45,2,0.123,ACTIVE,211.70,336.94,59.959,1485974703,"274151322000076","219011344069620",27.81,3.30,0,333.63,366.10,3.5,1.4,0.009,924107.1,924107.1,23248,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974729,1566828.00
02/01/2017 13:45,2,0.133,ALERT,211.70,300.57,59.970,1485974703,"201051344000868","219011344069620",16.66,-5.00,0,298.17,349.26,2.2,0.2,0.000,607210.7,607210.7,23628,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974731,1566829.00
02/01/2017 13:45,2,0.131,ACTIVE,211.25,335.74,59.965,1485974703,"274151322000095","219011344069620",27.81,2.00,0,331.83,361.29,3.7,1.6,0.004,915077.4,915077.4,23318,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974732,1566830.00
02/01/2017 13:45,2,0.121,ALERT,211.70,299.37,59.975,1485974703,"201051344000988","219011344069620",15.35,-4.00,0,295.16,340.85,1.9,0.0,0.000,568911.0,568911.0,23658,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974733,1566831.00
02/01/2017 13:45,2,0.076,ALERT,210.80,296.96,59.965,1485974703,"201051344001025","219011344069620",31.69,-2.50,0,294.26,380.22,2.5,0.5,0.000,613335.8,613335.8,23697,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1485974735,1566832.00
02/01/2017 13:45,2,0.186,ALERT,211.70,299.67,59.975,1485974703,"201051344000458","219011344069620",23.52,-1.50,0,298.17,378.72,4.5,2.4,0.000,617340.8,617340.8,23384,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974737,1566833.00
02/01/2017 13:45,2,0.273,ACTIVE,212.38,336.94,59.970,1485974703,"201051344000853","219011344069620",25.96,-2.50,0,333.93,383.83,7.2,5.0,0.013,616017.2,616017.2,23291,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974738,1566834.00
02/01/2017 13:45,2,0.188,ALERT,211.25,315.00,59.981,1485974703,"201051344000685","219011344069620",23.99,-1.00,0,296.96,371.81,4.6,2.5,0.000,612478.1,612478.1,23552,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974740,1566835.00
02/01/2017 13:45,2,0.166,ALERT,211.25,297.57,59.975,1485974703,"201051344000917","219011344069620",22.68,-0.50,0,295.16,371.51,3.8,1.8,0.000,609422.1,609422.1,23567,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974742,1566836.00
02/01/2017 13:45,2,0.215,ACTIVE,211.25,334.54,59.959,1485974703,"201051344001145","219011344069620",30.73,0.00,0,331.83,386.83,6.7,4.6,0.018,615470.8,615470.8,23418,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974743,1566837.00
02/01/2017 13:45,2,0.162,ALERT,211.03,296.96,59.965,1485974703,"201051344000651","219011344069620",14.07,-3.50,0,294.26,338.44,2.3,0.3,0.000,607991.1,607991.1,23634,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485974744,1566838.00
02/01/2017 13:45,2,0.082,ACTIVE,210.80,335.44,59.970,1485974703,"274151322000088","219011344069620",26.60,3.30,0,327.32,348.06,2.2,0.2,0.000,831905.4,831905.4,23262,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974745,1566839.00
02/01/2017 13:45,2,0.008,ALERT,211.48,297.26,59.970,1485974703,"274151322000068","219011344069620",43.75,4.00,0,296.06,461.38,0.0,0.0,0.000,721945.7,721945.7,23770,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,65,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974747,1566840.00
02/01/2017 13:45,2,0.057,ALERT,210.57,297.26,59.981,1485974703,"201051344001135","219011344069620",31.83,-1.50,0,295.16,366.70,1.9,0.0,0.000,603546.9,603546.9,23693,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485974749,1566841.00
02/01/2017 13:45,2,0.152,ALERT,211.48,299.97,59.944,1485974703,"201051344000594","219011344069620",20.36,-1.00,0,297.87,366.10,3.2,1.1,0.000,619698.2,619698.2,23574,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974751,1566842.00
02/01/2017 13:45,2,0.143,ALERT,211.03,297.26,59.981,1485974703,"201051344001203","219011344069620",17.22,-2.00,0,295.16,348.36,2.5,0.5,0.000,611923.8,611923.8,23678,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974752,1566843.00
02/01/2017 13:45,2,0.195,ACTIVE,211.03,335.74,60.007,1485974703,"274151322000054","219011344069620",22.15,4.00,0,330.33,346.86,4.4,2.3,0.027,848182.5,848182.5,23317,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974753,1566844.00
02/01/2017 13:45,2,0.074,ALERT,211.93,299.07,59.981,1485974703,"201051344000867","219011344069620",31.91,-3.00,0,296.96,353.77,2.4,0.4,0.000,606052.9,606052.9,23670,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485974755,1566845.00
02/01/2017 13:45,2,0.217,ALERT,210.80,297.57,60.012,1485974703,"201051344001093","219011344069620",21.93,-1.00,0,295.46,375.41,4.8,2.8,0.000,609038.8,609038.8,23584,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974757,1566846.00
02/01/2017 13:45,2,0.176,ACTIVE,211.48,335.74,59.986,1485974703,"201051344000900","219011344069620",30.87,-3.00,0,332.73,383.83,5.5,3.4,0.018,625061.2,625061.2,23201,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974758,1566847.00
02/01/2017 13:45,2,0.191,ALERT,211.70,329.13,59.981,1485974703,"201051344000648","219011344069620",25.78,-5.00,0,297.57,368.20,5.0,2.9,0.000,614739.3,614739.3,23219,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974760,1566848.00
02/01/2017 13:45,2,0.291,ACTIVE,211.70,346.56,59.975,1485974703,"201051344000569","219011344069620",32.05,-1.50,0,332.13,400.96,9.5,7.2,0.031,625559.5,625559.5,23207,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974761,1566849.00
02/01/2017 13:45,2,0.168,ACTIVE,211.70,335.44,59.981,1485974703,"201051344000983","219011344069620",27.02,-2.50,0,331.83,376.62,4.6,2.5,0.000,618237.4,618237.4,23354,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974762,1566850.00
02/01/2017 13:45,2,0.127,ALERT,211.70,298.77,59.981,1485974703,"201051344001158","219011344069620",17.43,-4.00,0,297.57,344.45,2.2,0.2,0.000,606684.7,606684.7,23586,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974764,1566851.00
02/01/2017 13:45,2,0.281,ACTIVE,212.38,336.94,59.981,1485974703,"201051344000576","219011344069620",25.86,-3.50,0,332.13,377.82,7.4,5.2,0.009,617454.1,617454.1,23246,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974765,1566852.00
02/01/2017 13:45,2,0.105,ACTIVE,211.48,335.44,59.975,1485974703,"274151322000087","219011344069620",28.77,3.70,0,332.13,360.99,3.1,1.1,0.000,820197.2,820197.2,23546,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485974766,1566853.00
02/01/2017 14:00,2,0.230,ALERT,212.38,336.34,60.018,1485975603,"201051344000645","219011344069620",29.10,-3.00,0,297.57,359.18,6.8,4.7,0.013,616689.1,616689.1,23235,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975605,1566854.00
02/01/2017 14:00,2,0.203,ACTIVE,211.48,359.18,59.965,1485975603,"274151322000085","219011344069620",33.32,4.00,0,333.33,383.53,6.9,4.7,0.031,846808.5,846808.5,23339,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975606,1566855.00
02/01/2017 14:00,2,0.172,ALERT,212.61,299.67,59.975,1485975603,"201051344000633","219011344069620",22.22,-3.50,0,295.76,379.02,3.9,1.8,0.000,605880.1,605880.1,23650,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485975608,1566856.00
02/01/2017 14:00,2,0.211,ALERT,211.93,299.97,59.959,1485975603,"201051344000469","219011344069620",23.40,-6.00,0,296.36,367.60,5.0,2.9,0.000,608749.0,608749.0,23613,0,0,0,L,1122011218,0,120.65,121.78,0002,-8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975610,1566857.00
02/01/2017 14:00,2,0.170,ALERT,211.03,302.37,59.959,1485975603,"201051344000646","219011344069620",24.19,-2.00,0,295.16,369.70,4.2,2.1,0.000,604609.7,604609.7,23586,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975612,1566858.00
02/01/2017 14:00,2,0.197,ACTIVE,211.25,335.14,59.938,1485975603,"274151322000052","219011344069620",30.30,3.30,0,332.43,353.77,6.1,3.9,0.031,875154.1,875154.1,23105,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975613,1566859.00
02/01/2017 14:00,2,0.143,ALERT,211.48,298.47,59.965,1485975603,"201051344000585","219011344069620",20.28,-2.50,0,294.56,341.75,3.0,0.9,0.000,615171.7,615171.7,23675,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1485975615,1566860.00
02/01/2017 14:00,2,0.195,ALERT,211.48,334.24,59.912,1485975603,"201051344001230","219011344069620",26.92,-1.00,0,296.36,344.76,5.4,3.3,0.009,607968.2,607968.2,23485,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975616,1566861.00
02/01/2017 14:00,2,0.189,ALERT,211.70,301.47,59.949,1485975603,"201051344000582","219011344069620",24.17,-4.00,0,296.36,381.12,4.7,2.6,0.000,599899.2,599899.2,23625,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975618,1566862.00
02/01/2017 14:00,2,0.258,ACTIVE,211.03,334.24,59.954,1485975603,"201051344000955","219011344069620",24.31,-1.50,0,294.56,349.26,6.3,4.2,0.004,615196.1,615196.1,23572,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975619,1566863.00
02/01/2017 14:00,2,0.111,ALERT,211.48,336.34,59.954,1485975603,"274151322000094","219011344069620",30.18,1.50,0,296.36,424.71,3.4,1.4,0.004,720844.7,720844.7,23878,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975621,1566864.00
02/01/2017 14:00,2,0.238,ACTIVE,212.16,345.36,59.959,1485975603,"201051344000579","219011344069620",25.43,-2.50,0,297.87,360.99,6.2,4.0,0.000,624218.0,624218.0,23533,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975622,1566865.00
02/01/2017 14:00,2,0.217,ALERT,211.03,333.33,59.954,1485975603,"201051344000890","219011344069620",27.83,-0.50,0,296.36,351.67,6.1,4.0,0.004,612182.1,612182.1,23639,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975624,1566866.00
02/01/2017 14:00,2,0.232,ALERT,211.48,335.14,59.949,1485975603,"201051344000438","219011344069620",28.75,-2.00,0,296.06,358.88,6.8,4.6,0.009,613230.5,613230.5,23647,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975626,1566867.00
02/01/2017 14:00,2,0.256,ALERT,211.48,297.57,59.949,1485975603,"201051344000417","219011344069620",20.02,-1.50,0,294.56,340.85,5.2,3.1,0.000,596474.2,596474.2,23781,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975628,1566868.00
02/01/2017 14:00,2,0.191,ACTIVE,211.70,354.97,59.949,1485975603,"274151322000083","219011344069620",33.04,3.00,0,333.03,377.22,6.4,4.2,0.027,866675.6,866675.6,23140,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975628,1566869.00
02/01/2017 14:00,2,0.197,ACTIVE,212.16,337.24,59.938,1485975603,"274151322000076","219011344069620",30.16,2.50,0,334.54,345.96,6.1,3.9,0.027,924107.8,924107.8,23249,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975629,1566870.00
02/01/2017 14:00,2,0.170,ALERT,212.16,301.17,59.959,1485975603,"201051344000868","219011344069620",22.74,-5.50,0,298.17,400.66,3.9,1.9,0.000,607211.0,607211.0,23630,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975631,1566871.00
02/01/2017 14:00,2,0.221,ACTIVE,211.48,337.24,59.944,1485975603,"274151322000095","219011344069620",30.53,1.50,0,333.33,348.06,6.8,4.7,0.027,915078.2,915078.2,23319,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975632,1566872.00
02/01/2017 14:00,2,0.166,ALERT,211.93,299.67,59.954,1485975603,"201051344000988","219011344069620",19.52,-5.00,0,295.16,348.36,3.3,1.2,0.000,568911.2,568911.2,23660,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975634,1566873.00
02/01/2017 14:00,2,0.162,ALERT,211.03,297.26,59.949,1485975603,"201051344001025","219011344069620",23.68,-3.50,0,294.86,337.24,3.9,1.9,0.000,613336.0,613336.0,23699,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485975636,1566874.00
02/01/2017 14:00,2,0.248,ACTIVE,211.93,336.04,59.954,1485975603,"201051344000458","219011344069620",30.06,-2.00,0,297.87,352.57,7.6,5.4,0.013,617341.7,617341.7,23386,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975637,1566875.00
02/01/2017 14:00,2,0.383,ACTIVE,212.61,343.55,59.954,1485975603,"201051344000853","219011344069620",31.71,-3.00,0,331.23,369.10,12.3,10.0,0.057,616019.1,616019.1,23292,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975638,1566876.00
02/01/2017 14:00,2,0.244,ACTIVE,211.93,336.34,59.975,1485975603,"201051344000685","219011344069620",30.45,-1.50,0,295.46,345.66,7.6,5.4,0.018,612479.0,612479.0,23554,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975638,1566877.00
02/01/2017 14:00,2,0.246,ALERT,211.48,335.74,59.944,1485975603,"201051344000917","219011344069620",26.70,-1.00,0,294.56,353.47,6.7,4.5,0.013,609422.8,609422.8,23569,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975640,1566878.00
02/01/2017 14:00,2,0.330,ACTIVE,211.93,367.30,59.986,1485975603,"201051344001145","219011344069620",34.19,-1.50,0,329.73,375.41,11.5,9.1,0.057,615472.4,615472.4,23419,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975641,1566879.00
02/01/2017 14:00,2,0.201,ALERT,211.48,333.03,59.954,1485975603,"201051344000651","219011344069620",26.32,-4.00,0,294.56,378.12,5.4,3.3,0.000,607991.5,607991.5,23636,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975643,1566880.00
02/01/2017 14:00,2,0.156,ALERT,211.48,336.94,59.954,1485975603,"274151322000088","219011344069620",29.00,2.50,0,296.66,340.55,4.6,2.5,0.018,831905.7,831905.7,23263,0,0,0,L,1151911521,0,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975645,1566881.00
02/01/2017 14:00,2,0.135,ALERT,212.38,337.84,59.944,1485975603,"274151322000068","219011344069620",30.47,3.30,0,295.46,420.20,4.2,2.1,0.013,721945.9,721945.9,23772,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,38,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975646,1566882.00
02/01/2017 14:00,2,0.154,ALERT,211.25,330.33,59.959,1485975603,"201051344001135","219011344069620",26.14,-3.00,0,295.46,339.95,4.1,2.0,0.000,603547.0,603547.0,23695,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485975648,1566883.00
02/01/2017 14:00,2,0.205,ALERT,211.93,336.94,59.949,1485975603,"201051344000594","219011344069620",28.27,-2.00,0,297.26,373.31,5.9,3.8,0.009,619698.8,619698.8,23576,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975650,1566884.00
02/01/2017 14:00,2,0.217,ALERT,211.48,324.32,59.959,1485975603,"201051344001203","219011344069620",22.52,-3.00,0,295.16,381.12,5.0,2.9,0.000,611924.1,611924.1,23680,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975652,1566885.00
02/01/2017 14:00,2,0.408,ACTIVE,211.48,338.14,59.954,1485975603,"274151322000054","219011344069620",23.12,3.00,0,332.43,342.95,9.6,7.3,0.049,848183.5,848183.5,23318,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975653,1566886.00
02/01/2017 14:00,2,0.174,ALERT,212.16,328.22,59.970,1485975603,"201051344000867","219011344069620",25.88,-3.50,0,296.06,338.44,4.6,2.5,0.000,606053.1,606053.1,23672,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485975655,1566887.00
02/01/2017 14:00,2,0.277,ALERT,211.25,335.74,59.944,1485975603,"201051344001093","219011344069620",29.42,-1.50,0,295.76,356.18,8.3,6.1,0.009,609039.8,609039.8,23586,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975656,1566888.00
02/01/2017 14:00,2,0.346,ACTIVE,211.93,359.18,59.933,1485975603,"201051344000900","219011344069620",33.22,-3.50,0,328.82,366.70,11.7,9.4,0.075,625062.5,625062.5,23202,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975657,1566889.00
02/01/2017 14:00,2,0.268,ALERT,212.38,350.47,59.949,1485975603,"201051344000648","219011344069620",32.58,-5.00,0,296.96,358.58,8.9,6.7,0.018,614740.3,614740.3,23221,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975659,1566890.00
02/01/2017 14:00,2,0.510,ACTIVE,212.16,373.01,59.965,1485975603,"201051344000569","219011344069620",34.67,-2.00,0,331.53,385.93,18.1,15.6,0.102,625562.0,625562.0,23208,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975660,1566891.00
02/01/2017 14:00,2,0.246,ALERT,212.16,362.19,59.975,1485975603,"201051344000983","219011344069620",33.75,-3.00,0,297.26,368.80,8.5,6.3,0.027,618238.3,618238.3,23355,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975662,1566892.00
02/01/2017 14:00,2,0.207,ALERT,212.38,336.64,59.938,1485975603,"201051344001158","219011344069620",24.95,-5.00,0,296.66,375.11,5.2,3.1,0.000,606685.0,606685.0,23588,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975664,1566893.00
02/01/2017 14:00,2,0.428,ALERT,212.83,346.56,59.959,1485975603,"201051344000576","219011344069620",32.05,-3.50,0,296.66,368.20,13.9,11.5,0.062,617455.9,617455.9,23247,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975665,1566894.00
02/01/2017 14:00,2,0.227,ALERT,211.93,338.44,59.949,1485975603,"274151322000087","219011344069620",31.07,3.00,0,296.06,348.36,7.2,5.0,0.031,820197.8,820197.8,23547,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485975667,1566895.00
02/01/2017 14:15,2,0.219,ACTIVE,211.93,335.74,59.991,1485976503,"201051344000645","219011344069620",25.76,-2.50,0,318.91,371.81,5.8,3.6,0.004,616690.8,616690.8,23237,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976505,1566896.00
02/01/2017 14:15,2,0.160,ACTIVE,211.03,335.74,59.986,1485976503,"274151322000085","219011344069620",30.79,3.70,0,332.43,390.74,5.0,2.9,0.013,846810.5,846810.5,23340,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976505,1566897.00
02/01/2017 14:15,2,0.150,ALERT,212.16,298.47,59.981,1485976503,"201051344000633","219011344069620",18.59,-3.00,0,296.06,364.29,2.9,0.8,0.000,605880.9,605880.9,23652,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976507,1566898.00
02/01/2017 14:15,2,0.193,ALERT,211.70,299.07,59.981,1485976503,"201051344000469","219011344069620",20.65,-6.00,0,296.96,367.30,4.1,2.0,0.000,608750.1,608750.1,23615,0,0,0,L,1122011218,0,120.65,121.33,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976509,1566899.00
02/01/2017 14:15,2,0.160,ALERT,210.35,297.57,59.975,1485976503,"201051344000646","219011344069620",19.86,-1.50,0,295.76,357.38,3.2,1.2,0.000,604610.5,604610.5,23588,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976511,1566900.00
02/01/2017 14:15,2,0.158,ACTIVE,211.03,336.04,59.970,1485976503,"274151322000052","219011344069620",29.68,3.30,0,332.13,366.70,4.8,2.7,0.013,875155.7,875155.7,23106,0,0,0,L,1151911521,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976512,1566901.00
02/01/2017 14:15,2,0.068,ALERT,210.35,297.57,59.938,1485976503,"201051344000585","219011344069620",31.79,-2.50,0,295.76,395.55,2.2,0.2,0.000,615172.1,615172.1,23677,0,0,0,L,1122011218,0,120.42,121.10,0100,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485976514,1566902.00
02/01/2017 14:15,2,0.172,ACTIVE,210.35,333.03,59.986,1485976503,"201051344001230","219011344069620",25.39,-0.50,0,296.36,375.71,4.5,2.4,0.000,607969.4,607969.4,23487,0,0,0,L,1122011218,0,121.10,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976515,1566903.00
02/01/2017 14:15,2,0.186,ALERT,210.80,298.17,59.965,1485976503,"201051344000582","219011344069620",18.53,-3.50,0,297.26,367.30,3.5,1.5,0.000,599900.1,599900.1,23627,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976516,1566904.00
02/01/2017 14:15,2,0.199,ALERT,210.12,297.87,59.938,1485976503,"201051344000955","219011344069620",22.88,-2.00,0,295.76,358.28,4.7,2.6,0.000,615197.3,615197.3,23573,0,0,0,L,1122011218,0,120.42,120.88,0002,-4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976518,1566905.00
02/01/2017 14:15,2,0.082,ACTIVE,211.25,335.44,59.975,1485976503,"274151322000094","219011344069620",29.34,1.50,0,333.03,482.42,2.4,0.4,0.009,720845.7,720845.7,23880,0,0,0,L,1151911521,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976519,1566906.00
02/01/2017 14:15,2,0.191,ALERT,211.48,299.37,59.991,1485976503,"201051344000579","219011344069620",22.58,-2.00,0,298.47,358.88,4.4,2.3,0.000,624219.2,624219.2,23534,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976521,1566907.00
02/01/2017 14:15,2,0.188,ALERT,210.35,297.87,59.975,1485976503,"201051344000890","219011344069620",23.08,0.00,0,296.36,364.89,4.4,2.3,0.000,612183.3,612183.3,23641,0,0,0,L,1122011218,0,120.88,120.20,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976523,1566908.00
02/01/2017 14:15,2,0.203,ALERT,210.57,297.87,60.028,1485976503,"201051344000438","219011344069620",23.87,-2.00,0,296.06,360.38,4.9,2.8,0.000,613231.9,613231.9,23649,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976525,1566909.00
02/01/2017 14:15,2,0.225,ALERT,211.03,297.26,59.986,1485976503,"201051344000417","219011344069620",18.51,-1.00,0,295.76,347.76,4.2,2.1,0.000,596475.0,596475.0,23783,0,0,0,L,1122011218,0,120.65,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976526,1566910.00
02/01/2017 14:15,2,0.150,ACTIVE,211.25,336.04,60.002,1485976503,"274151322000083","219011344069620",30.20,3.00,0,332.73,380.52,4.6,2.5,0.013,866677.3,866677.3,23141,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976527,1566911.00
02/01/2017 14:15,2,0.139,ACTIVE,211.70,336.04,59.975,1485976503,"274151322000076","219011344069620",28.98,2.50,0,333.93,363.69,4.1,2.0,0.013,924109.3,924109.3,23250,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976528,1566912.00
02/01/2017 14:15,2,0.143,ALERT,211.25,299.37,59.981,1485976503,"201051344000868","219011344069620",19.04,-5.00,0,298.47,364.59,2.8,0.7,0.000,607211.6,607211.6,23632,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976530,1566913.00
02/01/2017 14:15,2,0.146,ACTIVE,210.80,335.44,59.970,1485976503,"274151322000095","219011344069620",29.18,1.00,0,332.73,364.59,4.3,2.3,0.013,915079.9,915079.9,23320,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976531,1566914.00
02/01/2017 14:15,2,0.125,ALERT,211.25,298.77,59.996,1485976503,"201051344000988","219011344069620",17.79,-4.00,0,295.16,353.17,2.3,0.3,0.000,568911.5,568911.5,23662,0,0,0,L,1122011218,0,120.65,121.10,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976533,1566915.00
02/01/2017 14:15,2,0.131,ALERT,210.12,296.36,59.949,1485976503,"201051344001025","219011344069620",16.82,-3.50,0,295.46,357.38,2.2,0.2,0.000,613336.6,613336.6,23701,0,0,0,L,1122011218,0,120.42,120.65,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976535,1566916.00
02/01/2017 14:15,2,0.197,ACTIVE,211.48,330.93,59.959,1485976503,"201051344000458","219011344069620",26.40,-1.50,0,322.21,370.30,5.3,3.2,0.000,617343.3,617343.3,23387,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976536,1566917.00
02/01/2017 14:15,2,0.285,ACTIVE,212.16,336.34,59.981,1485976503,"201051344000853","219011344069620",28.41,-3.00,0,333.93,382.33,8.2,6.0,0.027,616022.0,616022.0,23293,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976537,1566918.00
02/01/2017 14:15,2,0.201,ACTIVE,210.80,334.84,59.991,1485976503,"201051344000685","219011344069620",26.16,-1.50,0,329.43,382.93,5.3,3.2,0.004,612480.4,612480.4,23555,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976538,1566919.00
02/01/2017 14:15,2,0.176,ACTIVE,210.80,333.03,60.012,1485976503,"201051344000917","219011344069620",25.54,-0.50,0,319.21,374.81,4.6,2.5,0.000,609424.1,609424.1,23571,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976539,1566920.00
02/01/2017 14:15,2,0.234,ACTIVE,211.03,348.36,59.975,1485976503,"201051344001145","219011344069620",32.32,-1.00,0,332.13,390.74,7.7,5.5,0.018,615475.1,615475.1,23420,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976540,1566921.00
02/01/2017 14:15,2,0.170,ALERT,210.80,296.36,59.986,1485976503,"201051344000651","219011344069620",17.75,-4.00,0,295.46,353.47,3.1,1.1,0.000,607992.3,607992.3,23638,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976542,1566922.00
02/01/2017 14:15,2,0.092,ACTIVE,210.35,333.63,59.975,1485976503,"274151322000088","219011344069620",27.45,2.50,0,331.83,351.07,2.5,0.5,0.000,831906.5,831906.5,23265,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976543,1566923.00
02/01/2017 14:15,2,0.078,ACTIVE,211.93,329.43,59.975,1485976503,"274151322000068","219011344069620",28.09,3.70,0,328.52,477.01,2.2,0.2,0.000,721946.7,721946.7,23774,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976544,1566924.00
02/01/2017 14:15,2,0.117,ALERT,210.12,297.26,59.981,1485976503,"201051344001135","219011344069620",16.38,-2.50,0,296.06,346.26,2.0,0.0,0.000,603547.5,603547.5,23697,0,0,0,L,1122011218,0,120.65,120.65,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976545,1566925.00
02/01/2017 14:15,2,0.162,ALERT,211.03,298.77,59.986,1485976503,"201051344000594","219011344069620",21.57,-2.00,0,296.96,368.20,3.5,1.5,0.000,619699.7,619699.7,23578,0,0,0,L,1122011218,0,120.88,120.65,0002,-4,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976547,1566926.00
02/01/2017 14:15,2,0.146,ALERT,210.57,296.66,59.975,1485976503,"201051344001203","219011344069620",18.79,-3.00,0,295.76,356.78,2.8,0.8,0.000,611924.8,611924.8,23682,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976549,1566927.00
02/01/2017 14:15,2,0.217,ACTIVE,210.80,335.74,59.975,1485976503,"274151322000054","219011344069620",22.48,3.00,0,330.63,349.86,5.0,2.9,0.027,848185.4,848185.4,23319,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976550,1566928.00
02/01/2017 14:15,2,0.131,ALERT,211.48,298.17,59.986,1485976503,"201051344000867","219011344069620",16.68,-3.50,0,296.66,358.88,2.2,0.2,0.000,606053.7,606053.7,23674,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976552,1566929.00
02/01/2017 14:15,2,0.225,ALERT,210.12,296.66,59.970,1485976503,"201051344001093","219011344069620",22.56,-1.50,0,296.06,370.00,5.1,3.0,0.000,609041.3,609041.3,23588,0,0,0,L,1122011218,0,120.42,120.65,0002,-2,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976554,1566930.00
02/01/2017 14:15,2,0.197,ACTIVE,211.48,335.44,59.949,1485976503,"201051344000900","219011344069620",30.24,-3.50,0,331.83,385.03,6.1,3.9,0.027,625064.9,625064.9,23203,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976554,1566931.00
02/01/2017 14:15,2,0.199,ACTIVE,211.48,331.23,59.933,1485976503,"201051344000648","219011344069620",26.60,-4.00,0,322.51,370.90,5.4,3.3,0.000,614741.9,614741.9,23223,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976555,1566932.00
02/01/2017 14:15,2,0.309,ACTIVE,211.70,356.18,59.970,1485976503,"201051344000569","219011344069620",33.08,-1.50,0,332.43,402.77,10.4,8.1,0.035,625565.7,625565.7,23209,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976556,1566933.00
02/01/2017 14:15,2,0.176,ACTIVE,211.48,333.93,59.944,1485976503,"201051344000983","219011344069620",27.55,-2.50,0,330.93,384.73,4.9,2.8,0.004,618239.8,618239.8,23357,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976557,1566934.00
02/01/2017 14:15,2,0.129,ALERT,211.48,297.87,59.981,1485976503,"201051344001158","219011344069620",19.24,-4.00,0,296.66,342.35,2.5,0.5,0.000,606685.6,606685.6,23590,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976559,1566935.00
02/01/2017 14:15,2,0.264,ACTIVE,212.16,336.04,59.954,1485976503,"201051344000576","219011344069620",29.76,-3.50,0,332.43,378.72,8.0,5.8,0.013,617458.6,617458.6,23249,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976560,1566936.00
02/01/2017 14:15,2,0.113,ACTIVE,210.80,335.14,59.965,1485976503,"274151322000087","219011344069620",29.18,3.00,0,332.43,363.39,3.4,1.3,0.000,820198.9,820198.9,23549,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485976561,1566937.00
02/01/2017 14:30,2,0.211,ALERT,212.83,334.24,60.007,1485977403,"201051344000645","219011344069620",24.23,-3.00,0,296.66,362.79,5.2,3.1,0.000,616691.8,616691.8,23238,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977405,1566938.00
02/01/2017 14:30,2,0.143,ACTIVE,211.70,335.14,59.975,1485977403,"274151322000085","219011344069620",30.45,3.00,0,333.03,389.84,4.4,2.4,0.009,846811.6,846811.6,23341,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977406,1566939.00
02/01/2017 14:30,2,0.143,ALERT,212.61,299.07,59.991,1485977403,"201051344000633","219011344069620",14.69,-3.50,0,295.16,363.99,2.1,0.1,0.000,605881.3,605881.3,23654,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485977408,1566940.00
02/01/2017 14:30,2,0.188,ALERT,211.93,299.37,59.996,1485977403,"201051344000469","219011344069620",18.49,-6.00,0,295.76,436.73,3.5,1.5,0.000,608750.7,608750.7,23617,0,0,0,L,1122011218,0,120.65,121.55,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977409,1566941.00
02/01/2017 14:30,2,0.146,ALERT,210.80,297.87,60.007,1485977403,"201051344000646","219011344069620",20.30,-2.00,0,295.16,371.51,3.0,1.0,0.000,604611.0,604611.0,23590,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977411,1566942.00
02/01/2017 14:30,2,0.145,ACTIVE,211.25,336.34,59.970,1485977403,"274151322000052","219011344069620",29.50,3.00,0,332.13,362.79,4.4,2.3,0.013,875156.6,875156.6,23107,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977412,1566943.00
02/01/2017 14:30,2,0.062,ALERT,211.25,298.17,59.970,1485977403,"201051344000585","219011344069620",31.63,-2.50,0,295.16,337.24,2.1,0.1,0.000,615172.2,615172.2,23679,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1485977414,1566944.00
02/01/2017 14:30,2,0.170,ALERT,211.03,299.07,60.018,1485977403,"201051344001230","219011344069620",22.54,-1.50,0,295.16,355.58,3.9,1.9,0.000,607970.1,607970.1,23488,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977416,1566945.00
02/01/2017 14:30,2,0.166,ALERT,211.48,298.77,59.986,1485977403,"201051344000582","219011344069620",19.90,-4.00,0,296.36,412.98,3.4,1.3,0.000,599900.7,599900.7,23629,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977418,1566946.00
02/01/2017 14:30,2,0.207,ALERT,210.57,297.87,59.975,1485977403,"201051344000955","219011344069620",21.13,-2.50,0,295.76,352.27,4.5,2.4,0.000,615198.2,615198.2,23575,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977420,1566947.00
02/01/2017 14:30,2,0.070,ACTIVE,211.48,336.34,59.986,1485977403,"274151322000094","219011344069620",29.00,1.00,0,315.00,481.51,2.1,0.1,0.004,720845.9,720845.9,23881,0,0,0,L,1151911521,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977421,1566948.00
02/01/2017 14:30,2,0.184,ALERT,212.16,300.27,59.991,1485977403,"201051344000579","219011344069620",21.37,-2.50,0,297.87,352.57,4.0,1.9,0.000,624219.9,624219.9,23536,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977422,1566949.00
02/01/2017 14:30,2,0.184,ALERT,211.03,298.47,59.986,1485977403,"201051344000890","219011344069620",22.42,-0.50,0,296.06,359.18,4.2,2.1,0.000,612184.1,612184.1,23643,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977424,1566950.00
02/01/2017 14:30,2,0.197,ALERT,211.25,298.17,59.986,1485977403,"201051344000438","219011344069620",23.36,-2.50,0,296.06,358.88,4.7,2.6,0.000,613232.8,613232.8,23651,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977426,1566951.00
02/01/2017 14:30,2,0.215,ALERT,211.48,297.57,60.023,1485977403,"201051344000417","219011344069620",18.51,-1.50,0,295.16,337.24,4.0,2.0,0.000,596475.6,596475.6,23785,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977428,1566952.00
02/01/2017 14:30,2,0.137,ACTIVE,211.93,336.34,59.975,1485977403,"274151322000083","219011344069620",30.04,2.50,0,332.73,374.21,4.2,2.1,0.013,866678.2,866678.2,23142,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977429,1566953.00
02/01/2017 14:30,2,0.131,ACTIVE,212.38,337.84,59.986,1485977403,"274151322000076","219011344069620",27.79,2.00,0,333.63,358.28,3.7,1.6,0.013,924110.0,924110.0,23251,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977430,1566954.00
