ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 14:30,2,0.135,ALERT,211.93,300.27,59.981,1485977403,"201051344000868","219011344069620",17.08,-5.50,0,297.57,403.97,2.3,0.3,0.000,607211.9,607211.9,23634,0,0,0,L,1122011218,0,121.10,121.78,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977431,1566955.00
02/01/2017 14:30,2,0.137,ACTIVE,211.70,336.64,59.981,1485977403,"274151322000095","219011344069620",27.73,1.00,0,332.13,358.88,3.9,1.8,0.013,915080.7,915080.7,23321,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977432,1566956.00
02/01/2017 14:30,2,0.125,ACTIVE,211.93,299.37,59.981,1485977403,"201051344000988","219011344069620",16.18,-4.00,0,294.26,301.47,2.0,0.1,0.000,568911.6,568911.6,23664,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977433,1566957.00
02/01/2017 14:30,2,0.078,ALERT,210.80,296.96,59.975,1485977403,"201051344001025","219011344069620",31.93,-4.00,0,294.56,351.97,2.5,0.5,0.000,613336.8,613336.8,23703,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1485977435,1566958.00
02/01/2017 14:30,2,0.189,ALERT,211.93,300.27,60.023,1485977403,"201051344000458","219011344069620",23.78,-2.00,0,296.96,367.60,4.6,2.5,0.000,617344.2,617344.2,23388,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977437,1566959.00
02/01/2017 14:30,2,0.250,ACTIVE,212.83,337.54,59.986,1485977403,"201051344000853","219011344069620",29.22,-3.00,0,330.93,377.22,7.5,5.3,0.022,616023.9,616023.9,23294,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977438,1566960.00
02/01/2017 14:30,2,0.186,ALERT,211.70,335.74,59.986,1485977403,"201051344000685","219011344069620",27.04,-2.00,0,294.26,371.21,5.1,3.0,0.004,612481.4,612481.4,23556,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977440,1566961.00
02/01/2017 14:30,2,0.168,ALERT,211.48,320.11,59.949,1485977403,"201051344000917","219011344069620",24.85,-1.00,0,293.96,369.70,4.3,2.2,0.000,609424.9,609424.9,23572,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977441,1566962.00
02/01/2017 14:30,2,0.227,ACTIVE,211.48,345.66,59.975,1485977403,"201051344001145","219011344069620",32.07,-1.50,0,331.23,387.14,7.4,5.2,0.022,615476.8,615476.8,23421,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977442,1566963.00
02/01/2017 14:30,2,0.164,ALERT,211.03,297.26,59.981,1485977403,"201051344000651","219011344069620",16.16,-5.00,0,294.56,377.82,2.7,0.7,0.000,607992.7,607992.7,23640,0,0,0,L,1122011218,0,121.55,120.88,0002,-7,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977444,1566964.00
02/01/2017 14:30,2,0.082,ACTIVE,211.25,336.94,59.970,1485977403,"274151322000088","219011344069620",27.29,2.00,0,311.09,350.77,2.3,0.3,0.000,831906.8,831906.8,23266,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977445,1566965.00
02/01/2017 14:30,2,0.006,ALERT,212.16,298.17,60.018,1485977403,"274151322000068","219011344069620",44.09,2.50,0,295.46,433.12,0.0,0.0,0.000,721946.9,721946.9,23775,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,68,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977447,1566966.00
02/01/2017 14:30,2,0.115,ALERT,210.57,297.87,59.996,1485977403,"201051344001135","219011344069620",14.25,-3.00,0,295.16,363.39,1.7,0.0,0.000,603547.7,603547.7,23699,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485977449,1566967.00
02/01/2017 14:30,2,0.158,ALERT,211.48,300.27,59.991,1485977403,"201051344000594","219011344069620",20.56,-2.50,0,295.76,357.08,3.3,1.3,0.000,619700.3,619700.3,23580,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977450,1566968.00
02/01/2017 14:30,2,0.143,ALERT,211.25,297.57,59.996,1485977403,"201051344001203","219011344069620",17.73,-3.50,0,294.86,420.50,2.6,0.6,0.000,611925.1,611925.1,23684,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977452,1566969.00
02/01/2017 14:30,2,0.201,ACTIVE,211.48,336.64,59.954,1485977403,"274151322000054","219011344069620",22.36,2.00,0,331.83,345.96,4.6,2.5,0.009,848186.4,848186.4,23320,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977453,1566970.00
02/01/2017 14:30,2,0.074,ALERT,212.16,299.07,59.954,1485977403,"201051344000867","219011344069620",31.99,-3.50,0,295.16,339.65,2.4,0.4,0.000,606054.0,606054.0,23676,0,0,0,L,1122011218,0,121.78,121.33,0100,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485977455,1566971.00
02/01/2017 14:30,2,0.221,ALERT,211.03,297.87,59.981,1485977403,"201051344001093","219011344069620",22.19,-1.50,0,294.86,362.79,5.0,2.9,0.000,609042.3,609042.3,23590,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977457,1566972.00
02/01/2017 14:30,2,0.174,ACTIVE,211.48,336.04,59.991,1485977403,"201051344000900","219011344069620",30.85,-3.50,0,327.92,379.92,5.5,3.4,0.022,625066.2,625066.2,23204,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977458,1566973.00
02/01/2017 14:30,2,0.193,ALERT,211.93,299.07,60.002,1485977403,"201051344000648","219011344069620",23.76,-5.00,0,295.16,363.39,4.7,2.6,0.000,614742.9,614742.9,23224,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977460,1566974.00
02/01/2017 14:30,2,0.285,ACTIVE,211.93,345.06,59.991,1485977403,"201051344000569","219011344069620",31.99,-2.00,0,331.23,399.16,9.3,7.1,0.031,625568.2,625568.2,23210,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977461,1566975.00
02/01/2017 14:30,2,0.176,ALERT,212.16,335.14,60.028,1485977403,"201051344000983","219011344069620",26.08,-3.00,0,296.36,373.31,4.7,2.6,0.004,618240.7,618240.7,23358,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977463,1566976.00
02/01/2017 14:30,2,0.127,ALERT,211.93,299.07,59.986,1485977403,"201051344001158","219011344069620",17.14,-5.00,0,295.76,405.17,2.2,0.2,0.000,606685.9,606685.9,23592,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977464,1566977.00
02/01/2017 14:30,2,0.254,ACTIVE,212.61,336.94,59.986,1485977403,"201051344000576","219011344069620",29.08,-3.50,0,329.43,391.04,7.5,5.3,0.013,617460.3,617460.3,23250,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977465,1566978.00
02/01/2017 14:30,2,0.104,ACTIVE,211.70,336.94,59.986,1485977403,"274151322000087","219011344069620",28.82,2.50,0,308.69,364.29,3.0,1.0,0.000,820199.4,820199.4,23550,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485977466,1566979.00
02/01/2017 14:45,2,0.227,ALERT,211.93,335.44,59.986,1485978304,"201051344000645","219011344069620",27.49,-3.00,0,296.66,369.40,6.3,4.2,0.013,616692.7,616692.7,23240,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978306,1566980.00
02/01/2017 14:45,2,0.182,ACTIVE,211.03,354.67,59.986,1485978304,"274151322000085","219011344069620",33.04,2.50,0,333.63,361.59,6.1,4.0,0.022,846812.3,846812.3,23342,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978307,1566981.00
02/01/2017 14:45,2,0.164,ALERT,212.16,298.47,60.002,1485978304,"201051344000633","219011344069620",20.87,-4.00,0,295.16,314.40,3.5,1.5,0.000,605881.5,605881.5,23656,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485978309,1566982.00
02/01/2017 14:45,2,0.203,ACTIVE,211.70,298.77,59.991,1485978304,"201051344000469","219011344069620",22.22,-6.00,0,296.06,301.17,4.6,2.5,0.000,608751.1,608751.1,23619,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978310,1566983.00
02/01/2017 14:45,2,0.188,ACTIVE,210.57,297.26,59.986,1485978304,"201051344000646","219011344069620",20.12,-2.50,0,295.46,299.37,3.9,1.8,0.000,604611.3,604611.3,23592,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978311,1566984.00
02/01/2017 14:45,2,0.189,ACTIVE,211.03,335.14,59.981,1485978304,"274151322000052","219011344069620",30.12,2.50,0,332.13,340.55,5.8,3.7,0.022,875157.4,875157.4,23108,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978311,1566985.00
02/01/2017 14:45,2,0.133,ALERT,211.03,297.87,59.991,1485978304,"201051344000585","219011344069620",17.77,-3.50,0,295.16,308.69,2.4,0.4,0.000,615172.3,615172.3,23681,0,0,0,L,1122011218,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1485978313,1566986.00
02/01/2017 14:45,2,0.209,ACTIVE,211.03,350.77,59.986,1485978304,"201051344001230","219011344069620",23.84,-1.50,0,296.66,351.07,5.1,3.0,0.000,607970.7,607970.7,23490,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978314,1566987.00
02/01/2017 14:45,2,0.188,ACTIVE,211.48,298.47,59.981,1485978304,"201051344000582","219011344069620",21.69,-5.00,0,296.66,300.27,4.1,2.1,0.000,599901.0,599901.0,23631,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978315,1566988.00
02/01/2017 14:45,2,0.213,ALERT,210.80,333.63,59.986,1485978304,"201051344000955","219011344069620",26.30,-2.50,0,295.76,352.87,5.7,3.5,0.004,615198.9,615198.9,23577,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978317,1566989.00
02/01/2017 14:45,2,0.104,ALERT,211.03,336.34,59.981,1485978304,"274151322000094","219011344069620",29.90,0.00,0,296.96,425.31,3.1,1.1,0.000,720846.1,720846.1,23882,0,0,0,L,1151911521,0,120.88,121.78,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978319,1566990.00
02/01/2017 14:45,2,0.230,ALERT,211.70,299.37,59.986,1485978304,"201051344000579","219011344069620",21.45,-3.00,0,297.87,334.84,5.0,2.9,0.000,624220.5,624220.5,23538,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978321,1566991.00
02/01/2017 14:45,2,0.201,ALERT,210.80,334.54,59.986,1485978304,"201051344000890","219011344069620",26.78,-1.00,0,296.66,337.54,5.5,3.4,0.000,612184.7,612184.7,23645,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978322,1566992.00
02/01/2017 14:45,2,0.223,ACTIVE,211.25,351.37,59.991,1485978304,"201051344000438","219011344069620",27.71,-3.00,0,296.36,352.57,6.3,4.1,0.000,613233.6,613233.6,23653,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978323,1566993.00
02/01/2017 14:45,2,0.240,ACTIVE,211.25,297.26,60.007,1485978304,"201051344000417","219011344069620",19.44,-2.00,0,295.46,299.07,4.8,2.7,0.000,596476.1,596476.1,23787,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978324,1566994.00
02/01/2017 14:45,2,0.184,ACTIVE,211.25,344.15,59.986,1485978304,"274151322000083","219011344069620",31.91,1.50,0,332.43,347.46,5.9,3.8,0.018,866678.9,866678.9,23143,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978325,1566995.00
02/01/2017 14:45,2,0.168,ACTIVE,211.70,336.34,59.986,1485978304,"274151322000076","219011344069620",30.71,1.50,0,334.24,340.25,5.2,3.1,0.018,924110.6,924110.6,23252,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978326,1566996.00
02/01/2017 14:45,2,0.150,ALERT,211.48,299.37,59.986,1485978304,"201051344000868","219011344069620",21.17,-5.00,0,297.87,313.50,3.2,1.2,0.000,607212.1,607212.1,23636,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1485978328,1566997.00
02/01/2017 14:45,2,0.191,ACTIVE,211.25,335.14,59.975,1485978304,"274151322000095","219011344069620",29.30,0.50,0,332.43,339.65,5.7,3.6,0.022,915081.4,915081.4,23322,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978329,1566998.00
02/01/2017 14:45,2,0.146,ALERT,211.25,298.47,59.986,1485978304,"201051344000988","219011344069620",18.09,-4.00,0,294.56,300.87,2.7,0.7,0.000,568911.6,568911.6,23665,0,0,0,L,1122011218,0,120.42,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485978330,1566999.00
02/01/2017 14:45,2,0.146,ALERT,210.80,296.96,59.981,1485978304,"201051344001025","219011344069620",21.11,-4.00,0,295.16,308.99,3.1,1.1,0.000,613337.0,613337.0,23705,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1485978332,1567000.00
02/01/2017 14:45,2,0.217,ACTIVE,211.48,333.93,59.986,1485978304,"201051344000458","219011344069620",27.95,-2.00,0,297.87,353.47,6.1,4.0,0.004,617345.0,617345.0,23390,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978333,1567001.00
02/01/2017 14:45,2,0.314,ACTIVE,212.16,337.24,60.018,1485978304,"201051344000853","219011344069620",30.91,-3.50,0,332.13,346.56,9.9,7.6,0.040,616025.4,616025.4,23295,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978334,1567002.00
02/01/2017 14:45,2,0.219,ACTIVE,211.48,335.44,59.975,1485978304,"201051344000685","219011344069620",28.71,-2.00,0,296.06,363.39,6.4,4.3,0.013,612482.2,612482.2,23558,0,0,0,L,1122011218,0,122.01,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978335,1567003.00
02/01/2017 14:45,2,0.223,ALERT,211.25,334.54,59.970,1485978304,"201051344000917","219011344069620",24.19,-1.50,0,294.56,357.68,5.5,3.4,0.009,609425.6,609425.6,23574,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978337,1567004.00
02/01/2017 14:45,2,0.242,ACTIVE,211.48,372.11,59.996,1485978304,"201051344001145","219011344069620",34.79,-2.00,0,332.13,374.21,8.6,6.4,0.027,615478.2,615478.2,23422,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978338,1567005.00
02/01/2017 14:45,2,0.188,ALERT,211.03,296.96,59.975,1485978304,"201051344000651","219011344069620",21.49,-5.50,0,295.16,299.07,4.1,2.0,0.000,607993.0,607993.0,23642,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1485978340,1567006.00
02/01/2017 14:45,2,0.117,ALERT,210.80,333.93,59.981,1485978304,"274151322000088","219011344069620",27.85,1.00,0,297.26,355.88,3.3,1.3,0.009,831907.0,831907.0,23267,0,0,0,L,1151911521,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978341,1567007.00
02/01/2017 14:45,2,0.100,ALERT,211.70,335.74,59.996,1485978304,"274151322000068","219011344069620",29.56,2.00,0,296.06,420.20,3.0,0.9,0.000,721947.0,721947.0,23777,0,0,0,L,1151911521,0,121.55,121.78,0002,-0,0,0,0,0,0,0,63,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978343,1567008.00
02/01/2017 14:45,2,0.135,ALERT,210.57,297.57,59.970,1485978304,"201051344001135","219011344069620",21.37,-3.50,0,295.76,310.49,3.0,0.9,0.000,603547.8,603547.8,23701,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1485978345,1567009.00
02/01/2017 14:45,2,0.191,ACTIVE,211.25,299.97,59.965,1485978304,"201051344000594","219011344069620",22.78,-3.00,0,296.96,301.47,4.4,2.4,0.000,619700.7,619700.7,23582,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978346,1567010.00
02/01/2017 14:45,2,0.162,ACTIVE,210.80,297.26,59.970,1485978304,"201051344001203","219011344069620",22.17,-3.50,0,295.76,301.17,3.6,1.6,0.000,611925.4,611925.4,23686,0,0,0,L,1122011218,0,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978347,1567011.00
02/01/2017 14:45,2,0.303,ACTIVE,211.03,335.74,59.949,1485978304,"274151322000054","219011344069620",22.42,1.00,0,331.83,340.85,6.9,4.8,0.040,848187.2,848187.2,23321,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978348,1567012.00
02/01/2017 14:45,2,0.148,ALERT,211.93,298.17,59.965,1485978304,"201051344000867","219011344069620",21.59,-4.00,0,296.36,310.49,3.2,1.2,0.000,606054.1,606054.1,23678,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1485978350,1567013.00
02/01/2017 14:45,2,0.268,ALERT,211.03,339.04,59.970,1485978304,"201051344001093","219011344069620",24.41,-2.00,0,295.76,348.66,6.7,4.5,0.000,609043.1,609043.1,23592,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978351,1567014.00
02/01/2017 14:45,2,0.254,ACTIVE,211.48,345.06,59.959,1485978304,"201051344000900","219011344069620",31.85,-4.00,0,329.73,353.47,8.2,6.0,0.040,625067.3,625067.3,23205,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978352,1567015.00
02/01/2017 14:45,2,0.234,ACTIVE,211.70,335.14,59.965,1485978304,"201051344000648","219011344069620",28.53,-5.00,0,296.66,349.56,6.8,4.6,0.009,614743.8,614743.8,23226,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978353,1567016.00
02/01/2017 14:45,2,0.369,ACTIVE,211.70,370.00,59.959,1485978304,"201051344000569","219011344069620",34.49,-2.50,0,332.13,375.41,12.9,10.6,0.062,625570.3,625570.3,23211,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978354,1567017.00
02/01/2017 14:45,2,0.223,ACTIVE,211.70,334.24,59.965,1485978304,"201051344000983","219011344069620",27.41,-3.50,0,297.26,369.10,6.2,4.1,0.009,618241.5,618241.5,23360,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978355,1567018.00
02/01/2017 14:45,2,0.160,ALERT,211.70,298.47,59.959,1485978304,"201051344001158","219011344069620",21.55,-5.00,0,296.36,308.99,3.5,1.5,0.000,606686.0,606686.0,23594,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1485978357,1567019.00
02/01/2017 14:45,2,0.299,ACTIVE,212.16,349.26,59.933,1485978304,"201051344000576","219011344069620",32.38,-3.50,0,315.00,353.47,9.8,7.6,0.027,617461.8,617461.8,23251,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978358,1567020.00
02/01/2017 14:45,2,0.148,ALERT,211.03,334.84,59.959,1485978304,"274151322000087","219011344069620",29.80,2.00,0,296.36,352.57,4.5,2.4,0.018,820199.8,820199.8,23551,0,0,0,L,1151911521,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485978360,1567021.00
02/01/2017 15:00,2,0.135,ALERT,212.61,299.07,59.970,1485979203,"201051344000645","219011344069620",18.47,-4.00,0,296.06,357.98,2.6,0.6,0.000,616693.4,616693.4,23242,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979205,1567022.00
02/01/2017 15:00,2,0.080,ALERT,211.70,298.77,59.954,1485979203,"274151322000085","219011344069620",24.27,1.00,0,297.87,381.42,2.0,0.0,0.000,846812.9,846812.9,23343,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979207,1567023.00
02/01/2017 15:00,2,0.082,ALERT,212.83,299.07,59.933,1485979203,"201051344000633","219011344069620",30.55,-5.00,0,294.56,336.64,2.6,0.6,0.000,605881.7,605881.7,23658,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979209,1567024.00
02/01/2017 15:00,2,0.104,ALERT,212.61,299.37,59.970,1485979203,"201051344000469","219011344069620",30.53,-6.50,0,295.76,342.35,3.3,1.2,0.000,608751.6,608751.6,23620,0,0,0,L,1122011218,0,120.88,122.23,0100,-9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1485979211,1567025.00
02/01/2017 15:00,2,0.055,ALERT,211.48,298.47,59.965,1485979203,"201051344000646","219011344069620",30.24,-3.00,0,295.16,341.15,1.7,0.0,0.000,604611.5,604611.5,23593,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1485979213,1567026.00
02/01/2017 15:00,2,0.100,ALERT,211.03,299.37,59.970,1485979203,"274151322000052","219011344069620",22.74,1.00,0,297.26,361.59,2.3,0.3,0.000,875157.9,875157.9,23109,0,0,0,L,1151911521,0,120.65,122.01,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979214,1567027.00
02/01/2017 15:00,2,0.061,ALERT,211.93,298.77,59.970,1485979203,"201051344000585","219011344069620",29.50,-3.50,0,295.46,308.09,1.9,0.0,0.000,615172.3,615172.3,23683,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979216,1567028.00
02/01/2017 15:00,2,0.137,ALERT,211.70,299.07,59.975,1485979203,"201051344001230","219011344069620",15.03,-2.50,0,295.46,350.77,2.1,0.1,0.000,607971.1,607971.1,23491,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979218,1567029.00
02/01/2017 15:00,2,0.088,ALERT,211.93,299.07,59.986,1485979203,"201051344000582","219011344069620",30.79,-5.50,0,296.96,340.55,2.8,0.8,0.000,599901.4,599901.4,23632,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1485979220,1567030.00
02/01/2017 15:00,2,0.100,ALERT,211.25,298.47,59.981,1485979203,"201051344000955","219011344069620",31.43,-3.50,0,294.56,336.34,3.2,1.2,0.000,615199.4,615199.4,23579,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1485979222,1567031.00
02/01/2017 15:00,2,0.000,ALERT,211.25,297.57,59.975,1485979203,"274151322000094","219011344069620",43.48,-1.50,0,296.06,425.61,0.0,0.0,0.000,720846.2,720846.2,23884,0,0,0,L,1151911521,0,120.88,122.23,0002,-3,0,0,0,0,0,0,161,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979223,1567032.00
02/01/2017 15:00,2,0.096,ALERT,212.16,299.67,59.981,1485979203,"201051344000579","219011344069620",31.27,-3.50,0,297.57,402.46,3.1,1.1,0.000,624221.0,624221.0,23540,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1485979225,1567033.00
02/01/2017 15:00,2,0.113,ALERT,211.48,298.77,59.970,1485979203,"201051344000890","219011344069620",31.67,-2.00,0,296.06,338.14,3.7,1.6,0.000,612185.2,612185.2,23647,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485979227,1567034.00
02/01/2017 15:00,2,0.102,ALERT,211.70,298.47,59.928,1485979203,"201051344000438","219011344069620",31.91,-3.50,0,296.06,351.67,3.3,1.3,0.000,613234.2,613234.2,23654,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1485979229,1567035.00
02/01/2017 15:00,2,0.148,ALERT,211.93,298.17,59.981,1485979203,"201051344000417","219011344069620",20.02,-2.50,0,295.46,334.84,3.0,1.0,0.000,596476.5,596476.5,23788,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1485979231,1567036.00
02/01/2017 15:00,2,0.082,ALERT,211.70,299.37,59.975,1485979203,"274151322000083","219011344069620",24.09,0.50,0,298.17,372.71,2.0,0.0,0.000,866679.4,866679.4,23144,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979232,1567037.00
02/01/2017 15:00,2,0.074,ALERT,212.38,298.77,59.933,1485979203,"274151322000076","219011344069620",23.18,0.00,0,297.57,347.76,1.8,0.0,0.000,924111.0,924111.0,23253,0,0,0,L,1151911521,0,121.55,122.68,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979234,1567038.00
02/01/2017 15:00,2,0.070,ALERT,212.38,300.27,60.018,1485979203,"201051344000868","219011344069620",30.99,-5.50,0,296.66,343.25,2.2,0.2,0.000,607212.3,607212.3,23638,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979236,1567039.00
02/01/2017 15:00,2,0.076,ALERT,211.70,300.27,59.991,1485979203,"274151322000095","219011344069620",24.51,-1.00,0,298.77,345.06,1.9,0.0,0.000,915081.8,915081.8,23323,0,0,0,L,1151911521,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979238,1567040.00
02/01/2017 15:00,2,0.064,ALERT,212.16,299.37,59.975,1485979203,"201051344000988","219011344069620",25.52,-5.00,0,293.96,300.57,1.7,0.0,0.000,568911.7,568911.7,23667,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979240,1567041.00
02/01/2017 15:00,2,0.074,ALERT,211.25,297.57,59.970,1485979203,"201051344001025","219011344069620",30.12,-5.00,0,295.16,334.24,2.3,0.3,0.000,613337.1,613337.1,23707,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979242,1567042.00
02/01/2017 15:00,2,0.146,ALERT,212.16,299.37,59.944,1485979203,"201051344000458","219011344069620",14.79,-3.00,0,296.36,345.66,2.2,0.2,0.000,617345.6,617345.6,23391,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485979244,1567043.00
02/01/2017 15:00,2,0.178,ACTIVE,213.06,330.63,59.975,1485979203,"201051344000853","219011344069620",25.45,-4.00,0,312.59,361.59,4.6,2.5,0.000,616026.7,616026.7,23296,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979245,1567044.00
02/01/2017 15:00,2,0.150,ALERT,211.93,298.47,59.970,1485979203,"201051344000685","219011344069620",18.37,-3.50,0,295.16,338.14,2.8,0.8,0.000,612482.9,612482.9,23559,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979247,1567045.00
02/01/2017 15:00,2,0.127,ALERT,211.70,297.87,59.975,1485979203,"201051344000917","219011344069620",13.98,-2.50,0,293.96,337.84,1.8,0.0,0.000,609426.0,609426.0,23576,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485979249,1567046.00
02/01/2017 15:00,2,0.162,ACTIVE,211.93,335.44,59.975,1485979203,"201051344001145","219011344069620",27.45,-3.00,0,332.43,385.03,4.6,2.5,0.004,615479.3,615479.3,23423,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979249,1567047.00
02/01/2017 15:00,2,0.092,ALERT,211.70,297.57,60.018,1485979203,"201051344000651","219011344069620",29.00,-6.00,0,295.46,333.93,2.8,0.8,0.000,607993.3,607993.3,23644,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979251,1567048.00
02/01/2017 15:00,2,0.045,ALERT,211.25,298.77,59.970,1485979203,"274151322000088","219011344069620",19.54,-0.50,0,296.06,340.25,0.9,0.0,0.000,831907.1,831907.1,23269,0,0,0,L,1151911521,0,121.78,121.78,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979253,1567049.00
02/01/2017 15:00,2,0.008,ALERT,212.38,375.11,59.949,1485979203,"274151322000068","219011344069620",42.88,0.00,0,295.76,420.20,0.0,0.0,0.000,721947.1,721947.1,23779,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,245,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979255,1567050.00
02/01/2017 15:00,2,0.057,ALERT,211.25,298.47,59.928,1485979203,"201051344001135","219011344069620",30.40,-4.00,0,295.76,337.24,1.8,0.0,0.000,603547.9,603547.9,23703,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979257,1567051.00
02/01/2017 15:00,2,0.088,ALERT,211.93,299.97,59.975,1485979203,"201051344000594","219011344069620",31.81,-3.50,0,296.36,380.82,2.9,0.9,0.000,619701.0,619701.0,23583,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485979258,1567052.00
02/01/2017 15:00,2,0.068,ALERT,211.70,298.17,59.970,1485979203,"201051344001203","219011344069620",30.43,-4.00,0,295.76,341.45,2.1,0.2,0.000,611925.5,611925.5,23687,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979260,1567053.00
02/01/2017 15:00,2,0.115,ACTIVE,211.70,336.94,59.965,1485979203,"274151322000054","219011344069620",21.81,0.50,0,332.43,341.45,2.5,0.5,0.000,848187.8,848187.8,23322,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979261,1567054.00
02/01/2017 15:00,2,0.072,ALERT,212.61,299.07,60.012,1485979203,"201051344000867","219011344069620",30.00,-4.00,0,295.76,335.74,2.2,0.2,0.000,606054.2,606054.2,23680,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979263,1567055.00
02/01/2017 15:00,2,0.141,ALERT,211.70,298.77,59.975,1485979203,"201051344001093","219011344069620",31.83,-2.50,0,295.16,339.04,4.5,2.5,0.000,609043.8,609043.8,23594,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1485979265,1567056.00
02/01/2017 15:00,2,0.107,ACTIVE,212.38,335.74,59.959,1485979203,"201051344000900","219011344069620",26.82,-4.00,0,329.43,366.10,3.0,0.9,0.000,625068.0,625068.0,23206,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979266,1567057.00
02/01/2017 15:00,2,0.158,ALERT,212.38,298.77,59.949,1485979203,"201051344000648","219011344069620",15.57,-6.00,0,295.76,344.45,2.5,0.5,0.000,614744.4,614744.4,23227,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979267,1567058.00
02/01/2017 15:00,2,0.207,ACTIVE,212.38,335.74,59.970,1485979203,"201051344000569","219011344069620",28.39,-3.00,0,331.53,382.03,6.0,3.9,0.004,625572.0,625572.0,23212,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979268,1567059.00
02/01/2017 15:00,2,0.135,ALERT,212.38,299.67,59.975,1485979203,"201051344000983","219011344069620",19.88,-4.00,0,297.57,349.56,2.8,0.7,0.000,618242.0,618242.0,23361,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979270,1567060.00
02/01/2017 15:00,2,0.053,ALERT,212.38,299.07,59.996,1485979203,"201051344001158","219011344069620",30.38,-5.50,0,296.06,350.17,1.6,0.0,0.000,606686.2,606686.2,23596,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485979272,1567061.00
02/01/2017 15:00,2,0.197,ALERT,212.83,300.27,59.970,1485979203,"201051344000576","219011344069620",23.10,-5.00,0,298.47,370.60,4.7,2.6,0.000,617463.0,617463.0,23252,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979274,1567062.00
02/01/2017 15:00,2,0.072,ALERT,211.70,297.57,59.959,1485979203,"274151322000087","219011344069620",19.78,0.00,0,295.46,340.55,1.4,0.0,0.000,820200.0,820200.0,23553,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485979275,1567063.00
02/01/2017 15:15,2,0.219,ACTIVE,212.83,336.34,59.991,1485980103,"201051344000645","219011344069620",25.78,-4.00,0,296.96,344.76,5.8,3.6,0.004,616694.0,616694.0,23244,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980104,1567064.00
02/01/2017 15:15,2,0.158,ACTIVE,211.70,336.64,59.996,1485980103,"274151322000085","219011344069620",30.77,0.50,0,296.96,358.28,5.0,2.9,0.018,846813.3,846813.3,23345,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980105,1567065.00
02/01/2017 15:15,2,0.152,ALERT,213.06,299.97,59.996,1485980103,"201051344000633","219011344069620",17.43,-5.00,0,295.16,314.70,2.7,0.7,0.000,605881.9,605881.9,23660,0,0,0,L,1122011218,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1485980107,1567066.00
02/01/2017 15:15,2,0.193,ALERT,212.61,299.97,59.981,1485980103,"201051344000469","219011344069620",19.64,-6.50,0,296.06,308.99,3.9,1.8,0.000,608752.0,608752.0,23622,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1485980108,1567067.00
02/01/2017 15:15,2,0.158,ALERT,211.03,298.17,59.986,1485980103,"201051344000646","219011344069620",19.96,-4.00,0,295.46,299.97,3.2,1.2,0.000,604611.6,604611.6,23595,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1485980110,1567068.00
02/01/2017 15:15,2,0.162,ALERT,211.70,337.84,59.970,1485980103,"274151322000052","219011344069620",29.84,0.50,0,296.96,352.87,5.0,2.9,0.018,875158.4,875158.4,23111,0,0,0,L,1151911521,0,120.88,122.23,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980112,1567069.00
02/01/2017 15:15,2,0.061,ALERT,211.48,298.77,59.981,1485980103,"201051344000585","219011344069620",31.85,-3.50,0,295.76,310.79,2.0,0.0,0.000,615172.3,615172.3,23685,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485980114,1567070.00
02/01/2017 15:15,2,0.172,ALERT,211.48,327.92,59.986,1485980103,"201051344001230","219011344069620",24.85,-3.00,0,296.06,343.25,4.4,2.3,0.000,607971.5,607971.5,23493,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980116,1567071.00
02/01/2017 15:15,2,0.168,ALERT,211.93,299.37,60.018,1485980103,"201051344000582","219011344069620",20.57,-6.00,0,296.96,308.39,3.5,1.5,0.000,599901.6,599901.6,23634,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485980117,1567072.00
02/01/2017 15:15,2,0.232,ALERT,211.03,298.17,60.018,1485980103,"201051344000955","219011344069620",20.04,-4.00,0,296.06,309.29,4.7,2.6,0.000,615199.9,615199.9,23581,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485980119,1567073.00
02/01/2017 15:15,2,0.084,ALERT,211.93,336.64,59.949,1485980103,"274151322000094","219011344069620",29.58,-2.00,0,296.06,425.31,2.5,0.5,0.009,720846.3,720846.3,23886,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,149,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980121,1567074.00
02/01/2017 15:15,2,0.189,ALERT,212.61,300.87,59.986,1485980103,"201051344000579","219011344069620",21.95,-4.00,0,297.57,309.29,4.2,2.2,0.000,624221.4,624221.4,23542,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1485980123,1567075.00
02/01/2017 15:15,2,0.188,ALERT,211.25,298.77,59.981,1485980103,"201051344000890","219011344069620",22.70,-2.50,0,296.36,312.89,4.3,2.3,0.000,612185.7,612185.7,23649,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1485980125,1567076.00
02/01/2017 15:15,2,0.205,ALERT,211.48,298.47,60.018,1485980103,"201051344000438","219011344069620",23.62,-4.00,0,296.06,345.66,5.0,2.9,0.000,613234.7,613234.7,23656,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485980127,1567077.00
02/01/2017 15:15,2,0.227,ALERT,211.93,297.87,59.981,1485980103,"201051344000417","219011344069620",18.29,-3.00,0,295.46,299.67,4.2,2.1,0.000,596477.0,596477.0,23790,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1485980128,1567078.00
02/01/2017 15:15,2,0.146,ACTIVE,212.16,338.14,59.975,1485980103,"274151322000083","219011344069620",30.22,0.50,0,297.57,346.86,4.5,2.5,0.018,866679.8,866679.8,23146,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980129,1567079.00
02/01/2017 15:15,2,0.133,ALERT,212.38,337.24,59.970,1485980103,"274151322000076","219011344069620",30.14,-0.50,0,297.57,347.76,4.1,2.1,0.013,924111.4,924111.4,23255,0,0,0,L,1151911521,0,121.55,122.68,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980131,1567080.00
02/01/2017 15:15,2,0.137,ALERT,212.38,300.57,59.986,1485980103,"201051344000868","219011344069620",17.06,-6.00,0,297.87,313.80,2.4,0.4,0.000,607212.4,607212.4,23640,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1485980133,1567081.00
02/01/2017 15:15,2,0.152,ACTIVE,211.70,334.84,59.970,1485980103,"274151322000095","219011344069620",29.06,-1.00,0,298.77,351.67,4.5,2.4,0.000,915082.3,915082.3,23325,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980134,1567082.00
02/01/2017 15:15,2,0.125,ALERT,212.16,299.97,60.002,1485980103,"201051344000988","219011344069620",16.24,-5.50,0,294.56,301.47,2.1,0.1,0.000,568911.7,568911.7,23669,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1485980136,1567083.00
02/01/2017 15:15,2,0.076,ALERT,211.25,297.57,59.986,1485980103,"201051344001025","219011344069620",32.01,-5.50,0,295.46,310.79,2.5,0.5,0.000,613337.2,613337.2,23709,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1485980137,1567084.00
02/01/2017 15:15,2,0.191,ALERT,212.16,301.77,59.996,1485980103,"201051344000458","219011344069620",23.91,-2.50,0,297.26,350.77,4.7,2.6,0.000,617346.1,617346.1,23393,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980139,1567085.00
02/01/2017 15:15,2,0.260,ALERT,213.06,337.84,59.975,1485980103,"201051344000853","219011344069620",29.44,-4.00,0,296.96,350.17,7.8,5.6,0.022,616027.9,616027.9,23297,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980141,1567086.00
02/01/2017 15:15,2,0.191,ACTIVE,211.70,335.14,59.970,1485980103,"201051344000685","219011344069620",27.10,-3.50,0,296.36,349.26,5.3,3.2,0.000,612483.5,612483.5,23561,0,0,0,L,1122011218,0,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980142,1567087.00
02/01/2017 15:15,2,0.166,ALERT,211.48,326.12,59.970,1485980103,"201051344000917","219011344069620",25.15,-3.00,0,294.56,357.38,4.3,2.2,0.000,609426.4,609426.4,23578,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980144,1567088.00
02/01/2017 15:15,2,0.240,ALERT,211.93,345.66,59.975,1485980103,"201051344001145","219011344069620",32.07,-3.00,0,296.66,370.90,7.8,5.6,0.031,615480.5,615480.5,23424,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980146,1567089.00
02/01/2017 15:15,2,0.170,ALERT,211.48,297.57,59.965,1485980103,"201051344000651","219011344069620",14.63,-6.50,0,295.46,308.09,2.5,0.5,0.000,607993.6,607993.6,23646,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1485980148,1567090.00
02/01/2017 15:15,2,0.080,ACTIVE,211.48,335.14,59.965,1485980103,"274151322000088","219011344069620",27.39,-0.50,0,296.06,345.66,2.2,0.2,0.000,831907.2,831907.2,23271,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980148,1567091.00
02/01/2017 15:15,2,0.080,ALERT,212.38,315.90,59.965,1485980103,"274151322000068","219011344069620",25.72,0.50,0,295.76,425.01,2.1,0.1,0.000,721947.1,721947.1,23781,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,164,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980150,1567092.00
02/01/2017 15:15,2,0.059,ALERT,211.25,298.17,59.965,1485980103,"201051344001135","219011344069620",32.05,-5.00,0,296.06,311.09,1.9,0.0,0.000,603547.9,603547.9,23705,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485980152,1567093.00
02/01/2017 15:15,2,0.158,ALERT,211.93,300.27,60.002,1485980103,"201051344000594","219011344069620",20.36,-4.00,0,296.66,315.00,3.3,1.2,0.000,619701.3,619701.3,23585,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485980154,1567094.00
02/01/2017 15:15,2,0.145,ALERT,211.48,297.87,59.959,1485980103,"201051344001203","219011344069620",16.38,-5.00,0,295.76,309.59,2.4,0.4,0.000,611925.6,611925.6,23689,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1485980156,1567095.00
02/01/2017 15:15,2,0.201,ACTIVE,211.48,336.34,59.965,1485980103,"274151322000054","219011344069620",22.19,0.00,0,314.10,351.67,4.5,2.5,0.009,848188.3,848188.3,23323,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980157,1567096.00
02/01/2017 15:15,2,0.076,ALERT,212.38,301.17,59.928,1485980103,"201051344000867","219011344069620",27.04,-5.00,0,296.36,309.29,2.1,0.2,0.000,606054.3,606054.3,23682,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1485980158,1567097.00
