ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 15:15,2,0.221,ALERT,211.48,298.17,59.959,1485980103,"201051344001093","219011344069620",21.53,-3.50,0,296.06,335.14,4.8,2.8,0.000,609044.4,609044.4,23596,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485980160,1567098.00
02/01/2017 15:15,2,0.166,ALERT,212.16,336.04,59.965,1485980103,"201051344000900","219011344069620",30.36,-5.00,0,296.96,350.77,5.2,3.0,0.022,625068.8,625068.8,23207,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980162,1567099.00
02/01/2017 15:15,2,0.193,ALERT,212.38,299.37,59.959,1485980103,"201051344000648","219011344069620",23.26,-6.00,0,296.66,352.27,4.6,2.5,0.000,614745.0,614745.0,23229,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980164,1567100.00
02/01/2017 15:15,2,0.283,ALERT,212.16,336.94,59.954,1485980103,"201051344000569","219011344069620",31.11,-3.00,0,298.17,372.41,8.9,6.7,0.027,625573.7,625573.7,23213,0,0,0,L,1122011218,0,120.88,121.78,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980166,1567101.00
02/01/2017 15:15,2,0.170,ACTIVE,212.38,327.32,59.938,1485980103,"201051344000983","219011344069620",25.64,-4.00,0,297.57,345.96,4.4,2.3,0.000,618242.6,618242.6,23363,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980167,1567102.00
02/01/2017 15:15,2,0.125,ALERT,212.38,299.37,59.959,1485980103,"201051344001158","219011344069620",13.62,-6.00,0,296.66,308.99,1.7,0.0,0.000,606686.2,606686.2,23598,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485980169,1567103.00
02/01/2017 15:15,2,0.271,ACTIVE,212.83,337.24,59.970,1485980103,"201051344000576","219011344069620",25.82,-5.00,0,297.87,359.48,7.1,4.9,0.004,617464.2,617464.2,23254,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980170,1567104.00
02/01/2017 15:15,2,0.104,ACTIVE,211.93,324.02,59.954,1485980103,"274151322000087","219011344069620",25.68,0.50,0,295.76,352.57,2.7,0.7,0.000,820200.2,820200.2,23555,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485980170,1567105.00
02/01/2017 15:30,2,0.193,ALERT,213.06,299.97,59.965,1485981003,"201051344000645","219011344069620",21.55,-4.00,0,297.87,355.58,4.2,2.1,0.000,616694.6,616694.6,23245,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981005,1567106.00
02/01/2017 15:30,2,0.119,ACTIVE,211.93,337.24,59.959,1485981003,"274151322000085","219011344069620",29.86,0.00,0,333.63,372.11,3.6,1.5,0.009,846813.8,846813.8,23346,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981006,1567107.00
02/01/2017 15:30,2,0.084,ALERT,213.29,299.97,59.959,1485981003,"201051344000633","219011344069620",32.01,-5.50,0,296.06,315.60,2.8,0.8,0.000,605882.1,605882.1,23662,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981008,1567108.00
02/01/2017 15:30,2,0.105,ALERT,212.38,299.97,59.954,1485981003,"201051344000469","219011344069620",31.97,-6.50,0,297.26,322.51,3.4,1.4,0.000,608752.3,608752.3,23624,0,0,0,L,1122011218,0,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981010,1567109.00
02/01/2017 15:30,2,0.121,ALERT,211.48,298.47,59.970,1485981003,"201051344000646","219011344069620",13.48,-4.00,0,295.76,333.93,1.7,0.0,0.000,604611.7,604611.7,23597,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1485981012,1567110.00
02/01/2017 15:30,2,0.127,ACTIVE,211.70,336.04,59.954,1485981003,"274151322000052","219011344069620",29.04,0.00,0,332.73,354.37,3.7,1.7,0.004,875158.9,875158.9,23113,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981012,1567111.00
02/01/2017 15:30,2,0.062,ALERT,211.93,299.07,59.996,1485981003,"201051344000585","219011344069620",30.91,-4.00,0,295.76,309.59,2.0,0.0,0.000,615172.3,615172.3,23687,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981014,1567112.00
02/01/2017 15:30,2,0.174,ALERT,211.93,299.07,59.965,1485981003,"201051344001230","219011344069620",19.20,-3.50,0,296.66,342.65,3.4,1.4,0.000,607971.9,607971.9,23495,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981016,1567113.00
02/01/2017 15:30,2,0.088,ALERT,212.16,299.37,59.954,1485981003,"201051344000582","219011344069620",31.97,-6.00,0,296.66,311.39,2.9,0.9,0.000,599901.9,599901.9,23636,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1485981018,1567114.00
02/01/2017 15:30,2,0.180,ALERT,211.48,298.77,59.970,1485981003,"201051344000955","219011344069620",18.98,-4.00,0,296.06,351.67,3.5,1.4,0.000,615200.4,615200.4,23583,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981020,1567115.00
02/01/2017 15:30,2,0.059,ALERT,211.93,311.69,59.965,1485981003,"274151322000094","219011344069620",25.23,-2.50,0,295.76,425.61,1.6,0.0,0.000,720846.4,720846.4,23888,0,0,0,L,1151911521,0,121.33,122.46,0002,-4,0,0,0,0,0,0,97,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981022,1567116.00
02/01/2017 15:30,2,0.172,ALERT,212.61,300.57,59.970,1485981003,"201051344000579","219011344069620",17.04,-4.00,0,298.77,338.14,3.0,0.9,0.000,624221.8,624221.8,23544,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1485981024,1567117.00
02/01/2017 15:30,2,0.168,ALERT,211.70,299.07,59.965,1485981003,"201051344000890","219011344069620",18.59,-3.00,0,296.36,340.25,3.2,1.2,0.000,612186.1,612186.1,23651,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981026,1567118.00
02/01/2017 15:30,2,0.184,ALERT,212.16,298.77,60.002,1485981003,"201051344000438","219011344069620",20.00,-5.00,0,296.06,361.29,3.8,1.7,0.000,613235.3,613235.3,23658,0,0,0,L,1122011218,0,122.01,121.33,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981028,1567119.00
02/01/2017 15:30,2,0.148,ALERT,211.93,297.87,59.970,1485981003,"201051344000417","219011344069620",20.89,-3.50,0,295.16,299.37,3.2,1.1,0.000,596477.3,596477.3,23792,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1485981029,1567120.00
02/01/2017 15:30,2,0.109,ACTIVE,212.16,337.24,59.959,1485981003,"274151322000083","219011344069620",29.44,0.00,0,333.33,364.89,3.3,1.2,0.009,866680.3,866680.3,23147,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981030,1567121.00
02/01/2017 15:30,2,0.102,ACTIVE,212.61,336.64,59.959,1485981003,"274151322000076","219011344069620",28.45,-0.50,0,334.84,351.67,3.0,0.9,0.004,924111.7,924111.7,23257,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981031,1567122.00
02/01/2017 15:30,2,0.072,ALERT,212.61,300.87,59.975,1485981003,"201051344000868","219011344069620",32.07,-6.00,0,298.77,318.30,2.4,0.4,0.000,607212.5,607212.5,23642,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981033,1567123.00
02/01/2017 15:30,2,0.115,ACTIVE,211.93,334.54,59.965,1485981003,"274151322000095","219011344069620",27.81,-1.50,0,333.03,341.45,3.2,1.2,0.000,915082.7,915082.7,23326,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981034,1567124.00
02/01/2017 15:30,2,0.064,ALERT,212.38,299.97,59.975,1485981003,"201051344000988","219011344069620",26.62,-5.50,0,295.46,301.77,1.8,0.0,0.000,568911.7,568911.7,23671,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981036,1567125.00
02/01/2017 15:30,2,0.074,ALERT,211.48,297.87,59.975,1485981003,"201051344001025","219011344069620",31.17,-5.50,0,294.86,308.99,2.4,0.4,0.000,613337.3,613337.3,23711,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981038,1567126.00
02/01/2017 15:30,2,0.170,ALERT,212.16,299.97,59.938,1485981003,"201051344000458","219011344069620",21.19,-3.00,0,298.17,344.45,3.7,1.6,0.000,617346.7,617346.7,23395,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981039,1567127.00
02/01/2017 15:30,2,0.217,ACTIVE,213.29,337.84,59.975,1485981003,"201051344000853","219011344069620",27.39,-4.00,0,333.03,352.87,6.0,3.9,0.009,616029.1,616029.1,23299,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981040,1567128.00
02/01/2017 15:30,2,0.172,ALERT,212.16,298.47,59.981,1485981003,"201051344000685","219011344069620",22.54,-4.00,0,295.76,355.58,3.9,1.9,0.000,612484.1,612484.1,23562,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981042,1567129.00
02/01/2017 15:30,2,0.150,ALERT,211.93,298.17,59.981,1485981003,"201051344000917","219011344069620",20.67,-3.00,0,295.16,347.76,3.2,1.1,0.000,609426.8,609426.8,23580,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981044,1567130.00
02/01/2017 15:30,2,0.211,ACTIVE,212.16,336.34,59.981,1485981003,"201051344001145","219011344069620",28.45,-3.50,0,332.43,377.22,6.1,3.9,0.018,615481.7,615481.7,23426,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981045,1567131.00
02/01/2017 15:30,2,0.094,ALERT,211.93,298.17,59.981,1485981003,"201051344000651","219011344069620",31.03,-6.50,0,295.16,309.59,3.0,1.0,0.000,607993.8,607993.8,23648,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981047,1567132.00
02/01/2017 15:30,2,0.062,ALERT,211.25,298.77,59.970,1485981003,"274151322000088","219011344069620",23.34,-1.50,0,296.36,347.16,1.5,0.0,0.000,831907.2,831907.2,23272,0,0,0,L,1151911521,0,121.78,121.78,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981048,1567133.00
02/01/2017 15:30,2,0.006,ALERT,212.38,297.87,59.981,1485981003,"274151322000068","219011344069620",43.87,-0.50,0,295.46,425.01,0.0,0.0,0.000,721947.1,721947.1,23783,0,0,0,L,1151911521,0,121.55,122.68,0002,-1,0,0,0,0,0,0,246,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981050,1567134.00
02/01/2017 15:30,2,0.057,ALERT,211.48,298.77,60.007,1485981003,"201051344001135","219011344069620",31.29,-5.00,0,295.76,309.59,1.8,0.0,0.000,603547.9,603547.9,23707,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981052,1567135.00
02/01/2017 15:30,2,0.088,ALERT,212.16,300.57,59.975,1485981003,"201051344000594","219011344069620",32.60,-5.00,0,297.57,340.55,2.9,0.9,0.000,619701.5,619701.5,23587,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485981054,1567136.00
02/01/2017 15:30,2,0.070,ALERT,211.70,298.17,59.975,1485981003,"201051344001203","219011344069620",31.39,-5.50,0,295.46,318.91,2.3,0.3,0.000,611925.7,611925.7,23691,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981056,1567137.00
02/01/2017 15:30,2,0.156,ACTIVE,211.48,336.34,59.970,1485981003,"274151322000054","219011344069620",22.09,-0.50,0,332.73,340.85,3.5,1.5,0.009,848188.9,848188.9,23324,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981057,1567138.00
02/01/2017 15:30,2,0.074,ALERT,212.83,299.67,59.975,1485981003,"201051344000867","219011344069620",31.09,-5.00,0,296.66,309.29,2.4,0.3,0.000,606054.4,606054.4,23684,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981058,1567139.00
02/01/2017 15:30,2,0.207,ALERT,211.70,298.47,59.975,1485981003,"201051344001093","219011344069620",17.89,-3.00,0,295.76,341.45,3.8,1.7,0.000,609045.0,609045.0,23598,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981060,1567140.00
02/01/2017 15:30,2,0.143,ACTIVE,212.38,336.34,59.975,1485981003,"201051344000900","219011344069620",26.94,-5.00,0,329.73,358.88,4.0,1.9,0.004,625069.5,625069.5,23209,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981061,1567141.00
02/01/2017 15:30,2,0.180,ALERT,212.83,299.37,60.018,1485981003,"201051344000648","219011344069620",21.03,-6.00,0,297.26,348.66,3.8,1.8,0.000,614745.6,614745.6,23231,0,0,0,L,1122011218,0,121.10,122.23,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981063,1567142.00
02/01/2017 15:30,2,0.240,ACTIVE,212.61,336.34,59.981,1485981003,"201051344000569","219011344069620",30.95,-3.50,0,332.43,380.52,7.6,5.4,0.018,625575.4,625575.4,23215,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981064,1567143.00
02/01/2017 15:30,2,0.150,ALERT,212.38,299.97,59.981,1485981003,"201051344000983","219011344069620",23.04,-5.00,0,298.17,351.67,3.6,1.5,0.000,618243.1,618243.1,23364,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981066,1567144.00
02/01/2017 15:30,2,0.057,ALERT,212.61,299.97,59.981,1485981003,"201051344001158","219011344069620",24.23,-6.00,0,296.96,315.00,1.5,0.0,0.000,606686.3,606686.3,23600,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981067,1567145.00
02/01/2017 15:30,2,0.223,ALERT,213.06,337.54,59.970,1485981003,"201051344000576","219011344069620",27.39,-5.00,0,297.87,350.77,6.2,4.1,0.004,617465.5,617465.5,23255,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981069,1567146.00
02/01/2017 15:30,2,0.088,ALERT,211.48,298.17,59.975,1485981003,"274151322000087","219011344069620",22.62,-1.00,0,295.76,351.97,2.0,0.0,0.000,820200.3,820200.3,23556,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981071,1567147.00
02/01/2017 15:45,2,0.160,ALERT,212.61,298.77,59.975,1485981903,"201051344000645","219011344069620",23.22,-4.00,0,298.17,353.17,3.8,1.7,0.000,616695.2,616695.2,23247,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981905,1567148.00
02/01/2017 15:45,2,0.105,ACTIVE,211.70,336.34,59.965,1485981903,"274151322000085","219011344069620",29.76,0.00,0,331.23,341.75,3.2,1.2,0.004,846814.3,846814.3,23347,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981906,1567149.00
02/01/2017 15:45,2,0.084,ALERT,212.83,298.77,59.981,1485981903,"201051344000633","219011344069620",31.69,-5.50,0,295.16,315.60,2.7,0.7,0.000,605882.3,605882.3,23664,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981908,1567150.00
02/01/2017 15:45,2,0.104,ALERT,212.38,299.07,59.981,1485981903,"201051344000469","219011344069620",31.65,-6.50,0,296.06,311.69,3.4,1.3,0.000,608752.6,608752.6,23626,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485981910,1567151.00
02/01/2017 15:45,2,0.055,ALERT,211.48,299.07,59.981,1485981903,"201051344000646","219011344069620",31.45,-4.00,0,295.16,299.97,1.8,0.0,0.000,604611.8,604611.8,23599,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1485981912,1567152.00
02/01/2017 15:45,2,0.117,ACTIVE,211.48,336.94,59.975,1485981903,"274151322000052","219011344069620",28.55,0.00,0,321.01,348.36,3.4,1.3,0.004,875159.4,875159.4,23114,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981913,1567153.00
02/01/2017 15:45,2,0.062,ALERT,211.70,299.07,59.970,1485981903,"201051344000585","219011344069620",30.69,-4.00,0,295.16,300.27,2.0,0.0,0.000,615172.3,615172.3,23689,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981914,1567154.00
02/01/2017 15:45,2,0.172,ACTIVE,211.70,299.37,59.975,1485981903,"201051344001230","219011344069620",18.33,-4.00,0,296.96,300.57,3.2,1.2,0.000,607972.3,607972.3,23497,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981915,1567155.00
02/01/2017 15:45,2,0.090,ALERT,212.16,299.67,59.965,1485981903,"201051344000582","219011344069620",31.79,-6.00,0,296.66,310.79,3.0,0.9,0.000,599902.1,599902.1,23638,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1485981917,1567156.00
02/01/2017 15:45,2,0.176,ACTIVE,211.48,299.07,59.954,1485981903,"201051344000955","219011344069620",17.71,-5.00,0,296.06,299.97,3.2,1.1,0.000,615200.8,615200.8,23585,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981918,1567157.00
02/01/2017 15:45,2,0.053,ALERT,211.93,329.13,59.970,1485981903,"274151322000094","219011344069620",25.64,-2.50,0,296.36,425.31,1.4,0.0,0.000,720846.4,720846.4,23890,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,49,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981920,1567158.00
02/01/2017 15:45,2,0.162,ALERT,212.16,299.67,60.002,1485981903,"201051344000579","219011344069620",14.19,-4.00,0,297.26,309.29,2.4,0.3,0.000,624222.1,624222.1,23546,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1485981922,1567159.00
02/01/2017 15:45,2,0.164,ACTIVE,211.48,299.07,59.975,1485981903,"201051344000890","219011344069620",17.45,-3.00,0,296.36,301.17,2.9,0.9,0.000,612186.5,612186.5,23653,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981923,1567160.00
02/01/2017 15:45,2,0.182,ACTIVE,211.93,299.07,59.933,1485981903,"201051344000438","219011344069620",19.04,-5.00,0,296.66,300.27,3.5,1.5,0.000,613235.8,613235.8,23660,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981923,1567161.00
02/01/2017 15:45,2,0.146,ALERT,212.16,298.47,59.970,1485981903,"201051344000417","219011344069620",20.81,-3.50,0,295.46,299.67,3.1,1.1,0.000,596477.7,596477.7,23794,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485981925,1567162.00
02/01/2017 15:45,2,0.102,ACTIVE,211.70,336.04,59.981,1485981903,"274151322000083","219011344069620",29.04,0.00,0,310.19,356.78,3.0,1.0,0.004,866680.7,866680.7,23148,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981926,1567163.00
02/01/2017 15:45,2,0.096,ACTIVE,212.61,336.94,59.938,1485981903,"274151322000076","219011344069620",28.25,-0.50,0,317.10,352.27,2.8,0.7,0.004,924112.0,924112.0,23258,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981927,1567164.00
02/01/2017 15:45,2,0.072,ALERT,212.16,299.67,59.970,1485981903,"201051344000868","219011344069620",31.93,-6.00,0,297.26,314.70,2.4,0.4,0.000,607212.6,607212.6,23644,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981929,1567165.00
02/01/2017 15:45,2,0.107,ACTIVE,211.70,337.24,59.933,1485981903,"274151322000095","219011344069620",27.75,-1.50,0,321.01,349.56,3.0,1.0,0.004,915083.1,915083.1,23327,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981930,1567166.00
02/01/2017 15:45,2,0.064,ALERT,211.93,299.07,59.975,1485981903,"201051344000988","219011344069620",26.86,-5.50,0,294.26,301.47,1.8,0.0,0.000,568911.7,568911.7,23673,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981932,1567167.00
02/01/2017 15:45,2,0.076,ALERT,211.70,298.47,59.970,1485981903,"201051344001025","219011344069620",31.09,-6.00,0,294.86,309.59,2.5,0.5,0.000,613337.4,613337.4,23713,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981933,1567168.00
02/01/2017 15:45,2,0.168,ACTIVE,212.16,299.37,59.970,1485981903,"201051344000458","219011344069620",20.79,-3.00,0,298.17,302.68,3.5,1.5,0.000,617347.2,617347.2,23397,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981934,1567169.00
02/01/2017 15:45,2,0.223,ALERT,212.83,336.64,59.970,1485981903,"201051344000853","219011344069620",26.10,-4.00,0,298.77,341.15,5.9,3.8,0.004,616030.2,616030.2,23300,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981936,1567170.00
02/01/2017 15:45,2,0.182,ALERT,211.93,298.77,59.965,1485981903,"201051344000685","219011344069620",21.17,-4.00,0,296.96,344.15,3.9,1.8,0.000,612484.7,612484.7,23564,0,0,0,L,1122011218,0,122.23,121.33,0002,-7,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981938,1567171.00
02/01/2017 15:45,2,0.150,ACTIVE,212.16,298.77,59.975,1485981903,"201051344000917","219011344069620",20.65,-3.00,0,295.46,299.67,3.1,1.1,0.000,609427.2,609427.2,23582,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981939,1567172.00
02/01/2017 15:45,2,0.201,ACTIVE,212.16,336.04,59.970,1485981903,"201051344001145","219011344069620",29.92,-3.50,0,322.51,359.48,6.1,4.0,0.013,615482.9,615482.9,23427,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981940,1567173.00
02/01/2017 15:45,2,0.094,ALERT,212.16,298.77,59.981,1485981903,"201051344000651","219011344069620",31.01,-6.50,0,294.86,309.59,3.0,1.0,0.000,607994.1,607994.1,23650,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981942,1567174.00
02/01/2017 15:45,2,0.061,ALERT,211.48,298.77,59.970,1485981903,"274151322000088","219011344069620",22.92,-1.50,0,296.66,341.15,1.4,0.0,0.000,831907.2,831907.2,23274,0,0,0,L,1151911521,0,121.78,121.78,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981943,1567175.00
02/01/2017 15:45,2,0.008,ALERT,212.61,298.17,59.938,1485981903,"274151322000068","219011344069620",43.81,-1.00,0,295.76,425.61,0.0,0.0,0.000,721947.1,721947.1,23785,0,0,0,L,1151911521,0,121.78,122.68,0002,-2,0,0,0,0,0,0,250,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981945,1567176.00
02/01/2017 15:45,2,0.055,ALERT,211.48,298.77,59.986,1485981903,"201051344001135","219011344069620",31.35,-5.00,0,295.46,310.49,1.8,0.0,0.000,603547.9,603547.9,23709,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981947,1567177.00
02/01/2017 15:45,2,0.088,ALERT,211.70,299.67,59.975,1485981903,"201051344000594","219011344069620",32.58,-5.00,0,296.66,314.10,3.0,0.9,0.000,619701.8,619701.8,23589,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1485981949,1567178.00
02/01/2017 15:45,2,0.078,ALERT,211.70,298.77,59.954,1485981903,"201051344001203","219011344069620",28.67,-5.50,0,295.46,310.19,2.2,0.2,0.000,611925.8,611925.8,23693,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485981951,1567179.00
02/01/2017 15:45,2,0.158,ACTIVE,211.48,336.64,59.986,1485981903,"274151322000054","219011344069620",22.01,-0.50,0,332.73,340.25,3.5,1.5,0.004,848189.3,848189.3,23325,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981951,1567180.00
02/01/2017 15:45,2,0.072,ALERT,212.61,298.77,59.991,1485981903,"201051344000867","219011344069620",31.15,-5.00,0,295.46,309.89,2.4,0.3,0.000,606054.5,606054.5,23686,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485981953,1567181.00
02/01/2017 15:45,2,0.211,ACTIVE,211.70,299.07,59.991,1485981903,"201051344001093","219011344069620",18.71,-3.50,0,295.76,299.97,4.0,2.0,0.000,609045.6,609045.6,23600,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981954,1567182.00
02/01/2017 15:45,2,0.141,ALERT,212.16,335.74,59.996,1485981903,"201051344000900","219011344069620",28.75,-5.00,0,297.57,339.34,4.1,2.0,0.009,625070.1,625070.1,23210,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981956,1567183.00
02/01/2017 15:45,2,0.182,ACTIVE,212.38,298.47,59.996,1485981903,"201051344000648","219011344069620",21.39,-6.00,0,297.26,301.77,4.0,1.9,0.000,614746.2,614746.2,23233,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981957,1567184.00
02/01/2017 15:45,2,0.252,ACTIVE,212.38,335.74,59.996,1485981903,"201051344000569","219011344069620",30.69,-3.50,0,331.23,355.28,7.9,5.7,0.022,625577.0,625577.0,23216,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981958,1567185.00
02/01/2017 15:45,2,0.154,ALERT,212.16,299.37,59.965,1485981903,"201051344000983","219011344069620",23.34,-4.00,0,298.47,351.97,3.7,1.6,0.000,618243.6,618243.6,23366,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981960,1567186.00
02/01/2017 15:45,2,0.053,ALERT,212.38,299.37,59.991,1485981903,"201051344001158","219011344069620",31.37,-6.00,0,296.36,309.89,1.7,0.0,0.000,606686.3,606686.3,23602,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1485981961,1567187.00
02/01/2017 15:45,2,0.229,ACTIVE,213.06,336.64,59.996,1485981903,"201051344000576","219011344069620",27.67,-5.00,0,298.17,342.05,6.5,4.3,0.009,617466.7,617466.7,23257,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981962,1567188.00
02/01/2017 15:45,2,0.092,ALERT,211.93,298.17,59.986,1485981903,"274151322000087","219011344069620",23.18,-1.00,0,296.06,346.86,2.2,0.2,0.000,820200.5,820200.5,23558,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485981964,1567189.00
02/01/2017 16:00,2,0.133,ALERT,212.83,299.67,59.986,1485982804,"201051344000645","219011344069620",16.44,-4.00,0,297.26,351.67,2.2,0.2,0.000,616695.6,616695.6,23249,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1485982806,1567190.00
02/01/2017 16:00,2,0.076,ALERT,212.16,299.07,59.991,1485982804,"274151322000085","219011344069620",23.85,-1.00,0,297.26,351.37,1.9,0.0,0.000,846814.5,846814.5,23348,0,0,0,L,1151911521,0,122.01,122.01,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982808,1567191.00
02/01/2017 16:00,2,0.082,ALERT,213.06,299.67,59.986,1485982804,"201051344000633","219011344069620",30.30,-5.50,0,295.16,316.20,2.5,0.5,0.000,605882.4,605882.4,23666,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982810,1567192.00
02/01/2017 16:00,2,0.096,ALERT,212.61,299.97,60.018,1485982804,"201051344000469","219011344069620",28.33,-6.50,0,296.06,310.49,3.0,1.0,0.000,608752.9,608752.9,23628,0,0,0,L,1122011218,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982812,1567193.00
02/01/2017 16:00,2,0.053,ALERT,211.48,298.47,59.970,1485982804,"201051344000646","219011344069620",29.98,-5.00,0,295.76,300.27,1.6,0.0,0.000,604611.8,604611.8,23601,0,0,0,L,1122011218,0,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982813,1567194.00
02/01/2017 16:00,2,0.094,ALERT,211.48,299.37,59.970,1485982804,"274151322000052","219011344069620",22.07,-1.00,0,296.36,351.37,2.1,0.1,0.000,875159.7,875159.7,23115,0,0,0,L,1151911521,0,120.88,122.23,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982815,1567195.00
02/01/2017 16:00,2,0.000,ALERT,211.93,299.07,59.986,1485982804,"201051344000585","219011344069620",0.00,-4.00,0,295.76,310.19,0.0,0.0,0.000,615172.3,615172.3,23691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982817,1567196.00
02/01/2017 16:00,2,0.135,ALERT,211.70,299.07,60.002,1485982804,"201051344001230","219011344069620",12.56,-4.00,0,296.66,308.39,1.7,0.0,0.000,607972.5,607972.5,23498,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485982819,1567197.00
02/01/2017 16:00,2,0.090,ALERT,212.38,299.67,59.996,1485982804,"201051344000582","219011344069620",30.63,-6.00,0,296.96,308.99,2.8,0.8,0.000,599902.3,599902.3,23640,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982821,1567198.00
02/01/2017 16:00,2,0.102,ALERT,211.25,298.47,59.996,1485982804,"201051344000955","219011344069620",31.35,-4.00,0,296.36,311.09,3.3,1.3,0.000,615201.1,615201.1,23586,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1485982822,1567199.00
02/01/2017 16:00,2,0.000,ALERT,211.93,298.17,59.996,1485982804,"274151322000094","219011344069620",43.52,-3.00,0,296.06,425.61,0.0,0.0,0.000,720846.4,720846.4,23892,0,0,0,L,1151911521,0,121.10,122.68,0002,-4,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982824,1567200.00
02/01/2017 16:00,2,0.098,ALERT,212.61,300.57,60.002,1485982804,"201051344000579","219011344069620",31.15,-4.00,0,297.57,309.29,3.1,1.1,0.000,624222.4,624222.4,23548,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982826,1567201.00
02/01/2017 16:00,2,0.115,ALERT,211.48,299.37,60.002,1485982804,"201051344000890","219011344069620",31.57,-3.00,0,296.96,310.79,3.7,1.6,0.000,612186.8,612186.8,23654,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1485982828,1567202.00
02/01/2017 16:00,2,0.104,ALERT,211.93,298.77,60.028,1485982804,"201051344000438","219011344069620",31.91,-5.00,0,296.66,313.50,3.4,1.4,0.000,613236.2,613236.2,23661,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1485982830,1567203.00
02/01/2017 16:00,2,0.148,ALERT,211.93,298.17,59.996,1485982804,"201051344000417","219011344069620",19.96,-4.00,0,295.76,299.97,3.0,1.0,0.000,596478.0,596478.0,23796,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982831,1567204.00
02/01/2017 16:00,2,0.078,ALERT,211.93,299.07,59.986,1485982804,"274151322000083","219011344069620",23.54,-1.50,0,296.96,340.55,1.9,0.0,0.000,866680.9,866680.9,23149,0,0,0,L,1151911521,0,121.33,122.46,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982833,1567205.00
02/01/2017 16:00,2,0.072,ALERT,212.38,298.77,60.002,1485982804,"274151322000076","219011344069620",23.20,-1.50,0,296.96,354.37,1.7,0.0,0.000,924112.2,924112.2,23259,0,0,0,L,1151911521,0,121.55,122.68,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982835,1567206.00
02/01/2017 16:00,2,0.070,ALERT,212.38,300.57,59.981,1485982804,"201051344000868","219011344069620",30.83,-6.00,0,297.87,314.40,2.3,0.3,0.000,607212.6,607212.6,23646,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982837,1567207.00
02/01/2017 16:00,2,0.076,ALERT,211.93,300.57,60.007,1485982804,"274151322000095","219011344069620",24.29,-2.50,0,298.17,353.17,1.9,0.0,0.000,915083.3,915083.3,23328,0,0,0,L,1151911521,0,121.78,122.23,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982839,1567208.00
02/01/2017 16:00,2,0.062,ALERT,212.38,299.67,60.012,1485982804,"201051344000988","219011344069620",25.07,-5.00,0,294.86,301.17,1.6,0.0,0.000,568911.7,568911.7,23675,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982841,1567209.00
02/01/2017 16:00,2,0.076,ALERT,211.70,298.17,60.012,1485982804,"201051344001025","219011344069620",29.86,-6.00,0,295.76,309.59,2.3,0.3,0.000,613337.5,613337.5,23715,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982842,1567210.00
02/01/2017 16:00,2,0.102,ALERT,212.61,300.27,60.007,1485982804,"201051344000458","219011344069620",31.73,-3.00,0,297.26,335.44,3.3,1.3,0.000,617347.5,617347.5,23398,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1485982844,1567211.00
02/01/2017 16:00,2,0.174,ALERT,213.29,329.43,59.996,1485982804,"201051344000853","219011344069620",25.23,-5.00,0,296.96,340.85,4.5,2.4,0.000,616031.0,616031.0,23302,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982846,1567212.00
02/01/2017 16:00,2,0.152,ALERT,212.16,299.07,60.012,1485982804,"201051344000685","219011344069620",17.71,-4.00,0,296.36,342.95,2.7,0.7,0.000,612485.1,612485.1,23566,0,0,0,L,1122011218,0,122.46,121.33,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982848,1567213.00
02/01/2017 16:00,2,0.064,ALERT,211.93,304.78,60.012,1485982804,"201051344000917","219011344069620",25.35,-3.50,0,294.86,339.34,1.7,0.0,0.000,609427.4,609427.4,23583,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485982850,1567214.00
02/01/2017 16:00,2,0.164,ACTIVE,212.16,335.44,59.970,1485982804,"201051344001145","219011344069620",27.57,-3.50,0,323.72,361.89,4.7,2.6,0.000,615483.8,615483.8,23428,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982851,1567215.00
02/01/2017 16:00,2,0.096,ALERT,211.93,297.87,60.018,1485982804,"201051344000651","219011344069620",29.78,-6.50,0,295.76,309.29,2.9,0.9,0.000,607994.3,607994.3,23652,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982852,1567216.00
02/01/2017 16:00,2,0.043,ALERT,211.48,299.07,60.007,1485982804,"274151322000088","219011344069620",18.63,-2.00,0,296.06,345.96,0.8,0.0,0.000,831907.2,831907.2,23276,0,0,0,L,1151911521,0,122.01,122.01,0100,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485982854,1567217.00
02/01/2017 16:00,2,0.008,ALERT,212.61,298.17,60.007,1485982804,"274151322000068","219011344069620",43.02,-1.50,0,295.76,425.31,0.0,0.0,0.000,721947.1,721947.1,23787,0,0,0,L,1151911521,0,121.78,122.68,0002,-2,0,0,0,0,0,0,222,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485982856,1567218.00
02/01/2017 16:00,2,0.055,ALERT,211.48,298.77,59.991,1485982804,"201051344001135","219011344069620",30.22,-5.00,0,296.66,308.39,1.7,0.0,0.000,603547.9,603547.9,23711,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982858,1567219.00
02/01/2017 16:00,2,0.092,ALERT,212.16,300.27,59.996,1485982804,"201051344000594","219011344069620",31.83,-5.00,0,296.96,314.10,3.0,1.0,0.000,619702.0,619702.0,23591,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982860,1567220.00
02/01/2017 16:00,2,0.070,ALERT,211.93,298.47,60.002,1485982804,"201051344001203","219011344069620",30.24,-5.50,0,296.36,309.29,2.2,0.2,0.000,611925.8,611925.8,23695,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982861,1567221.00
02/01/2017 16:00,2,0.094,ACTIVE,211.93,323.41,59.996,1485982804,"274151322000054","219011344069620",21.63,-1.00,0,313.20,340.55,2.1,0.1,0.000,848189.6,848189.6,23326,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982862,1567222.00
02/01/2017 16:00,2,0.072,ALERT,212.83,299.07,60.007,1485982804,"201051344000867","219011344069620",29.88,-5.00,0,296.36,309.59,2.2,0.2,0.000,606054.5,606054.5,23688,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982864,1567223.00
02/01/2017 16:00,2,0.150,ALERT,211.48,301.17,60.007,1485982804,"201051344001093","219011344069620",29.22,-3.50,0,296.06,308.39,4.4,2.3,0.000,609046.1,609046.1,23601,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1485982866,1567224.00
02/01/2017 16:00,2,0.115,ALERT,212.38,326.72,59.996,1485982804,"201051344000900","219011344069620",23.99,-5.00,0,296.96,340.85,2.8,0.8,0.000,625070.5,625070.5,23212,0,0,0,L,1122011218,0,121.78,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982868,1567225.00
02/01/2017 16:00,2,0.162,ALERT,212.61,298.77,59.996,1485982804,"201051344000648","219011344069620",15.09,-6.00,0,296.66,336.04,2.5,0.5,0.000,614746.6,614746.6,23234,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1485982870,1567226.00
02/01/2017 16:00,2,0.217,ACTIVE,212.61,336.34,59.981,1485982804,"201051344000569","219011344069620",27.59,-3.50,0,323.72,364.29,6.1,3.9,0.009,625578.2,625578.2,23217,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982871,1567227.00
02/01/2017 16:00,2,0.135,ALERT,212.38,299.97,60.002,1485982804,"201051344000983","219011344069620",20.02,-5.00,0,297.57,350.47,2.8,0.7,0.000,618243.9,618243.9,23368,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982873,1567228.00
02/01/2017 16:00,2,0.055,ALERT,212.38,299.37,59.986,1485982804,"201051344001158","219011344069620",30.34,-6.00,0,296.66,308.99,1.7,0.0,0.000,606686.3,606686.3,23604,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485982875,1567229.00
02/01/2017 16:00,2,0.207,ALERT,213.06,300.27,60.002,1485982804,"201051344000576","219011344069620",22.70,-4.00,0,297.87,341.75,4.8,2.7,0.000,617467.5,617467.5,23258,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982876,1567230.00
02/01/2017 16:00,2,0.072,ALERT,211.93,297.87,60.007,1485982804,"274151322000087","219011344069620",19.74,-1.50,0,295.46,353.47,1.4,0.0,0.000,820200.5,820200.5,23560,0,0,0,L,1151911521,0,121.33,122.46,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485982878,1567231.00
02/01/2017 16:15,2,0.148,ALERT,213.06,300.57,59.949,1485983703,"201051344000645","219011344069620",21.07,-5.00,0,297.57,310.19,3.2,1.1,0.000,616695.7,616695.7,23251,0,0,0,L,1122011218,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1485983705,1567232.00
02/01/2017 16:15,2,0.094,ALERT,212.16,336.64,59.954,1485983703,"274151322000085","219011344069620",27.67,-1.50,0,296.96,350.17,2.6,0.6,0.000,846814.6,846814.6,23350,0,0,0,L,1151911521,0,122.23,122.01,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983706,1567233.00
02/01/2017 16:15,2,0.082,ALERT,213.29,299.97,59.959,1485983703,"201051344000633","219011344069620",31.19,-6.00,0,296.06,301.77,2.6,0.6,0.000,605882.5,605882.5,23668,0,0,0,L,1122011218,0,122.01,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983708,1567234.00
02/01/2017 16:15,2,0.104,ALERT,213.06,300.57,59.965,1485983703,"201051344000469","219011344069620",31.17,-6.50,0,296.96,302.07,3.3,1.3,0.000,608753.2,608753.2,23630,0,0,0,L,1122011218,0,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983710,1567235.00
02/01/2017 16:15,2,0.055,ALERT,211.93,298.77,59.959,1485983703,"201051344000646","219011344069620",31.03,-5.00,0,296.06,300.57,1.8,0.0,0.000,604611.8,604611.8,23603,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983712,1567236.00
02/01/2017 16:15,2,0.111,ALERT,212.16,300.57,59.949,1485983703,"274151322000052","219011344069620",23.72,-2.00,0,297.26,339.04,2.7,0.6,0.000,875159.7,875159.7,23117,0,0,0,L,1151911521,0,120.88,122.68,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983714,1567237.00
02/01/2017 16:15,2,0.061,ALERT,212.16,299.07,59.965,1485983703,"201051344000585","219011344069620",30.30,-5.50,0,296.36,300.87,1.9,0.0,0.000,615172.3,615172.3,23693,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485983716,1567238.00
02/01/2017 16:15,2,0.150,ALERT,211.93,299.07,59.954,1485983703,"201051344001230","219011344069620",18.85,-4.00,0,296.96,310.49,2.9,0.9,0.000,607972.6,607972.6,23500,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485983717,1567239.00
02/01/2017 16:15,2,0.090,ALERT,212.61,299.97,59.954,1485983703,"201051344000582","219011344069620",31.53,-6.50,0,297.57,301.47,2.9,0.9,0.000,599902.5,599902.5,23642,0,0,0,L,1122011218,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983719,1567240.00
