ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 16:15,2,0.170,ALERT,211.70,298.77,59.959,1485983703,"201051344000955","219011344069620",14.05,-5.00,0,296.66,310.79,2.4,0.4,0.000,615201.4,615201.4,23588,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983721,1567241.00
02/01/2017 16:15,2,0.047,ALERT,212.16,326.72,59.954,1485983703,"274151322000094","219011344069620",24.47,-3.50,0,296.36,425.91,1.2,0.0,0.000,720846.4,720846.4,23894,0,0,0,L,1151911521,0,121.33,122.68,0002,-5,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485983723,1567242.00
02/01/2017 16:15,2,0.098,ALERT,212.83,300.87,59.965,1485983703,"201051344000579","219011344069620",31.93,-5.00,0,298.47,309.89,3.2,1.1,0.000,624222.7,624222.7,23550,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983725,1567243.00
02/01/2017 16:15,2,0.164,ALERT,211.93,299.37,59.970,1485983703,"201051344000890","219011344069620",14.53,-3.50,0,297.26,313.20,2.4,0.4,0.000,612187.2,612187.2,23656,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983727,1567244.00
02/01/2017 16:15,2,0.178,ALERT,212.38,299.07,59.959,1485983703,"201051344000438","219011344069620",17.10,-5.50,0,296.96,313.80,3.1,1.1,0.000,613236.5,613236.5,23663,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983729,1567245.00
02/01/2017 16:15,2,0.148,ALERT,212.38,298.47,59.933,1485983703,"201051344000417","219011344069620",20.67,-4.00,0,296.36,299.97,3.1,1.1,0.000,596478.3,596478.3,23798,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983730,1567246.00
02/01/2017 16:15,2,0.102,ALERT,212.38,336.94,59.959,1485983703,"274151322000083","219011344069620",27.81,-1.50,0,297.87,348.96,2.9,0.8,0.009,866680.9,866680.9,23151,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983732,1567247.00
02/01/2017 16:15,2,0.096,ALERT,213.06,341.15,59.954,1485983703,"274151322000076","219011344069620",27.45,-2.50,0,297.57,348.06,2.6,0.6,0.000,924112.2,924112.2,23261,0,0,0,L,1151911521,0,122.01,122.68,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983734,1567248.00
02/01/2017 16:15,2,0.070,ALERT,212.61,300.87,59.959,1485983703,"201051344000868","219011344069620",31.81,-6.00,0,298.47,309.29,2.3,0.3,0.000,607212.7,607212.7,23648,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983736,1567249.00
02/01/2017 16:15,2,0.104,ALERT,212.16,336.64,59.959,1485983703,"274151322000095","219011344069620",27.85,-2.50,0,298.47,349.26,3.0,0.9,0.000,915083.4,915083.4,23330,0,0,0,L,1151911521,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983738,1567250.00
02/01/2017 16:15,2,0.064,ALERT,212.61,299.97,59.933,1485983703,"201051344000988","219011344069620",26.78,-5.50,0,295.16,302.07,1.8,0.0,0.000,568911.7,568911.7,23677,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983740,1567251.00
02/01/2017 16:15,2,0.078,ALERT,211.93,298.47,59.965,1485983703,"201051344001025","219011344069620",31.05,-6.00,0,296.36,300.87,2.5,0.5,0.000,613337.6,613337.6,23717,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983741,1567252.00
02/01/2017 16:15,2,0.170,ALERT,212.83,300.87,60.002,1485983703,"201051344000458","219011344069620",20.59,-3.50,0,297.57,307.78,3.6,1.5,0.000,617347.8,617347.8,23400,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1485983743,1567253.00
02/01/2017 16:15,2,0.227,ALERT,213.51,338.14,59.965,1485983703,"201051344000853","219011344069620",25.33,-5.00,0,297.57,355.58,5.8,3.7,0.004,616031.7,616031.7,23304,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983745,1567254.00
02/01/2017 16:15,2,0.172,ALERT,212.38,299.37,59.965,1485983703,"201051344000685","219011344069620",22.40,-5.00,0,296.36,313.80,3.9,1.9,0.000,612485.3,612485.3,23568,0,0,0,L,1122011218,0,122.46,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485983747,1567255.00
02/01/2017 16:15,2,0.150,ALERT,212.61,298.77,59.928,1485983703,"201051344000917","219011344069620",20.57,-3.50,0,295.46,314.10,3.1,1.1,0.000,609427.4,609427.4,23585,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1485983749,1567256.00
02/01/2017 16:15,2,0.211,ALERT,212.61,336.34,59.954,1485983703,"201051344001145","219011344069620",30.32,-3.50,0,296.66,359.18,6.5,4.3,0.013,615484.5,615484.5,23429,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983750,1567257.00
02/01/2017 16:15,2,0.094,ALERT,212.38,298.47,59.965,1485983703,"201051344000651","219011344069620",31.07,-7.00,0,296.36,299.97,3.0,1.0,0.000,607994.5,607994.5,23654,0,0,0,L,1122011218,0,122.23,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983752,1567258.00
02/01/2017 16:15,2,0.061,ALERT,211.93,299.67,59.975,1485983703,"274151322000088","219011344069620",22.94,-2.50,0,296.96,301.17,1.4,0.0,0.000,831907.2,831907.2,23278,0,0,0,L,1151911521,0,122.23,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1485983754,1567259.00
02/01/2017 16:15,2,0.008,ALERT,212.83,298.47,59.991,1485983703,"274151322000068","219011344069620",43.97,-2.00,0,296.06,418.09,0.0,0.0,0.000,721947.1,721947.1,23789,0,0,0,L,1151911521,0,121.78,122.91,0002,-2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1485983756,1567260.00
02/01/2017 16:15,2,0.053,ALERT,211.93,299.37,59.975,1485983703,"201051344001135","219011344069620",31.43,-5.50,0,296.96,301.17,1.8,0.0,0.000,603547.9,603547.9,23713,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983758,1567261.00
02/01/2017 16:15,2,0.090,ALERT,212.61,300.87,60.007,1485983703,"201051344000594","219011344069620",32.66,-5.50,0,297.26,314.70,3.0,1.0,0.000,619702.2,619702.2,23593,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983760,1567262.00
02/01/2017 16:15,2,0.070,ALERT,212.38,298.77,59.959,1485983703,"201051344001203","219011344069620",31.55,-5.50,0,296.96,302.37,2.2,0.2,0.000,611925.9,611925.9,23697,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983761,1567263.00
02/01/2017 16:15,2,0.074,ALERT,213.06,299.97,59.970,1485983703,"201051344000867","219011344069620",31.19,-5.00,0,296.66,302.37,2.4,0.3,0.000,606054.6,606054.6,23690,0,0,0,L,1122011218,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983764,1567264.00
02/01/2017 16:15,2,0.213,ALERT,212.38,299.37,59.986,1485983703,"201051344001093","219011344069620",18.92,-3.50,0,296.66,309.89,4.1,2.0,0.000,609046.6,609046.6,23603,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983766,1567265.00
02/01/2017 16:15,2,0.152,ALERT,212.61,336.94,59.970,1485983703,"201051344000900","219011344069620",26.44,-5.00,0,297.26,368.80,4.1,2.0,0.013,625070.7,625070.7,23214,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983768,1567266.00
02/01/2017 16:15,2,0.184,ALERT,212.61,299.37,59.981,1485983703,"201051344000648","219011344069620",21.35,-6.50,0,296.66,308.99,4.0,1.9,0.000,614746.8,614746.8,23236,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1485983769,1567267.00
02/01/2017 16:15,2,0.250,ALERT,213.06,345.66,60.012,1485983703,"201051344000569","219011344069620",32.01,-4.00,0,298.47,348.36,8.2,5.9,0.022,625579.2,625579.2,23218,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983771,1567268.00
02/01/2017 16:15,2,0.158,ALERT,212.83,300.87,59.981,1485983703,"201051344000983","219011344069620",23.66,-5.00,0,297.87,309.29,3.8,1.7,0.000,618244.1,618244.1,23370,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485983773,1567269.00
02/01/2017 16:15,2,0.053,ALERT,212.83,299.97,59.975,1485983703,"201051344001158","219011344069620",31.43,-6.00,0,296.96,302.07,1.7,0.0,0.000,606686.3,606686.3,23606,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485983775,1567270.00
02/01/2017 16:15,2,0.232,ALERT,213.29,337.54,59.986,1485983703,"201051344000576","219011344069620",27.81,-5.50,0,297.87,354.67,6.6,4.4,0.004,617468.2,617468.2,23260,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983777,1567271.00
02/01/2017 16:15,2,0.094,ALERT,211.93,298.17,59.975,1485983703,"274151322000087","219011344069620",23.36,-2.00,0,296.36,300.57,2.2,0.2,0.000,820200.5,820200.5,23562,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485983778,1567272.00
02/01/2017 16:15,2,0.137,ALERT,211.93,337.24,59.970,1485983703,"274151322000054","219011344069620",22.66,-1.50,0,330.63,342.35,3.2,1.1,0.000,848189.6,848189.6,23328,0,0,0,L,1151911521,1,121.78,122.01,0000,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485983780,1567273.00
02/01/2017 16:30,2,0.068,ALERT,213.51,300.27,59.991,1485984603,"201051344000645","219011344069620",31.17,-5.00,0,297.87,310.19,2.2,0.2,0.000,616695.9,616695.9,23253,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984605,1567274.00
02/01/2017 16:30,2,0.053,ALERT,211.93,298.47,59.991,1485984603,"274151322000085","219011344069620",17.37,-2.00,0,297.26,339.95,0.9,0.0,0.000,846814.6,846814.6,23352,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984607,1567275.00
02/01/2017 16:30,2,0.000,ALERT,213.51,300.27,59.991,1485984603,"201051344000633","219011344069620",0.00,-6.00,0,296.36,310.19,0.0,0.0,0.000,605882.6,605882.6,23670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1485984609,1567276.00
02/01/2017 16:30,2,0.000,ALERT,213.06,300.27,59.944,1485984603,"201051344000469","219011344069620",0.00,-6.50,0,297.26,311.39,0.0,0.0,0.000,608753.4,608753.4,23632,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984610,1567277.00
02/01/2017 16:30,2,0.000,ALERT,211.93,299.37,60.002,1485984603,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,604611.8,604611.8,23605,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984612,1567278.00
02/01/2017 16:30,2,0.043,ALERT,211.93,299.07,59.991,1485984603,"274151322000052","219011344069620",31.23,-2.50,0,296.96,348.66,0.0,0.0,0.000,875159.8,875159.8,23119,0,0,0,L,1151911521,0,121.10,122.46,0100,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485984614,1567279.00
02/01/2017 16:30,2,0.000,ALERT,212.16,299.37,59.996,1485984603,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,615172.3,615172.3,23695,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485984616,1567280.00
02/01/2017 16:30,2,0.068,ALERT,211.93,299.37,59.991,1485984603,"201051344001230","219011344069620",30.97,-5.00,0,296.96,309.89,2.2,0.2,0.000,607972.7,607972.7,23502,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984618,1567281.00
02/01/2017 16:30,2,0.000,ALERT,212.83,300.27,59.996,1485984603,"201051344000582","219011344069620",0.00,-6.50,0,297.87,309.59,0.0,0.0,0.000,599902.6,599902.6,23644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984620,1567282.00
02/01/2017 16:30,2,0.104,ALERT,211.70,299.37,59.986,1485984603,"201051344000955","219011344069620",29.60,-5.50,0,296.96,308.09,3.1,1.1,0.000,615201.7,615201.7,23590,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984621,1567283.00
02/01/2017 16:30,2,0.000,ALERT,212.16,298.47,60.002,1485984603,"274151322000094","219011344069620",42.14,-4.00,0,296.36,425.91,0.0,0.0,0.000,720846.4,720846.4,23896,0,0,0,L,1151911521,0,121.10,122.68,0100,-5,0,0,0,0,0,0,115,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984623,1567284.00
02/01/2017 16:30,2,0.092,ALERT,213.06,301.17,59.996,1485984603,"201051344000579","219011344069620",29.14,-5.00,0,298.47,308.39,2.8,0.8,0.000,624222.9,624222.9,23552,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984625,1567285.00
02/01/2017 16:30,2,0.115,ALERT,212.16,299.67,60.034,1485984603,"201051344000890","219011344069620",29.96,-4.00,0,297.26,310.19,3.5,1.5,0.000,612187.5,612187.5,23658,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984627,1567286.00
02/01/2017 16:30,2,0.104,ALERT,212.38,299.37,59.991,1485984603,"201051344000438","219011344069620",30.32,-5.50,0,297.26,314.40,3.2,1.1,0.000,613236.8,613236.8,23665,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984629,1567287.00
02/01/2017 16:30,2,0.000,ALERT,212.61,298.77,59.996,1485984603,"201051344000417","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,596478.4,596478.4,23800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984630,1567288.00
02/01/2017 16:30,2,0.057,ALERT,212.16,299.37,59.991,1485984603,"274151322000083","219011344069620",17.97,-2.50,0,297.26,339.95,1.0,0.0,0.000,866681.0,866681.0,23153,0,0,0,L,1151911521,0,121.33,122.68,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984632,1567289.00
02/01/2017 16:30,2,0.018,ALERT,212.83,299.07,59.991,1485984603,"274151322000076","219011344069620",31.39,-3.00,0,297.26,341.15,0.0,0.0,0.000,924112.2,924112.2,23263,0,0,0,L,1151911521,0,122.01,122.91,0100,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485984634,1567290.00
02/01/2017 16:30,2,0.000,ALERT,213.06,301.17,59.991,1485984603,"201051344000868","219011344069620",0.00,-6.00,0,298.47,307.78,0.0,0.0,0.000,607212.7,607212.7,23650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984636,1567291.00
02/01/2017 16:30,2,0.049,ALERT,211.93,299.97,59.986,1485984603,"274151322000095","219011344069620",18.59,-3.00,0,298.47,339.65,0.9,0.0,0.000,915083.4,915083.4,23332,0,0,0,L,1151911521,0,122.01,122.23,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984638,1567292.00
02/01/2017 16:30,2,0.000,ALERT,212.61,300.27,59.986,1485984603,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,568911.7,568911.7,23679,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1485984639,1567293.00
02/01/2017 16:30,2,0.000,ALERT,211.93,298.47,59.996,1485984603,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,613337.6,613337.6,23719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485984641,1567294.00
02/01/2017 16:30,2,0.102,ALERT,212.83,300.57,59.981,1485984603,"201051344000458","219011344069620",30.16,-3.50,0,298.17,306.58,3.2,1.1,0.000,617348.0,617348.0,23402,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984643,1567295.00
02/01/2017 16:30,2,0.139,ALERT,213.51,300.57,59.991,1485984603,"201051344000853","219011344069620",17.67,-5.50,0,298.17,340.25,2.5,0.5,0.000,616032.1,616032.1,23306,0,0,0,L,1122011218,0,122.01,122.46,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984645,1567296.00
02/01/2017 16:30,2,0.082,ALERT,212.38,299.37,60.007,1485984603,"201051344000685","219011344069620",31.65,-5.00,0,297.26,313.50,2.6,0.6,0.000,612485.5,612485.5,23570,0,0,0,L,1122011218,0,122.68,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984647,1567297.00
02/01/2017 16:30,2,0.061,ALERT,212.38,298.77,59.991,1485984603,"201051344000917","219011344069620",31.09,-4.00,0,296.06,313.80,2.0,0.0,0.000,609427.5,609427.5,23587,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984649,1567298.00
02/01/2017 16:30,2,0.139,ALERT,212.38,299.37,59.981,1485984603,"201051344001145","219011344069620",22.07,-5.00,0,298.47,341.75,3.1,1.1,0.000,615485.1,615485.1,23431,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984651,1567299.00
02/01/2017 16:30,2,0.000,ALERT,212.16,298.47,59.991,1485984603,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,607994.6,607994.6,23656,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485984653,1567300.00
02/01/2017 16:30,2,0.008,ALERT,211.70,298.47,59.986,1485984603,"274151322000088","219011344069620",28.19,-3.00,0,296.66,301.17,0.0,0.0,0.000,831907.2,831907.2,23280,0,0,0,L,1151911521,0,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984655,1567301.00
02/01/2017 16:30,2,0.008,ALERT,212.83,297.87,59.970,1485984603,"274151322000068","219011344069620",41.63,-2.50,0,296.66,419.30,0.0,0.0,0.000,721947.1,721947.1,23791,0,0,0,L,1151911521,0,122.01,122.91,0100,-4,0,0,0,0,0,0,104,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984657,1567302.00
02/01/2017 16:30,2,0.000,ALERT,211.93,299.07,59.970,1485984603,"201051344001135","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,603547.9,603547.9,23715,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1485984658,1567303.00
02/01/2017 16:30,2,0.092,ALERT,212.61,300.87,59.954,1485984603,"201051344000594","219011344069620",30.28,-5.50,0,297.57,314.10,2.9,0.8,0.000,619702.4,619702.4,23595,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984660,1567304.00
02/01/2017 16:30,2,0.000,ALERT,212.16,299.07,59.970,1485984603,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,611925.9,611925.9,23699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1485984662,1567305.00
02/01/2017 16:30,2,0.059,ALERT,211.93,299.07,59.959,1485984603,"274151322000054","219011344069620",21.01,-2.00,0,297.26,341.15,1.2,0.0,0.000,848189.6,848189.6,23330,0,0,0,L,1151911521,0,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984664,1567306.00
02/01/2017 16:30,2,0.000,ALERT,213.29,299.67,59.970,1485984603,"201051344000867","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,606054.6,606054.6,23692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1485984665,1567307.00
02/01/2017 16:30,2,0.143,ALERT,212.16,299.07,60.002,1485984603,"201051344001093","219011344069620",29.84,-4.00,0,296.96,309.29,4.3,2.3,0.000,609047.2,609047.2,23605,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984667,1567308.00
02/01/2017 16:30,2,0.070,ALERT,213.06,300.57,59.975,1485984603,"201051344000900","219011344069620",18.85,-5.50,0,297.57,339.04,1.4,0.0,0.000,625070.8,625070.8,23216,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984669,1567309.00
02/01/2017 16:30,2,0.098,ALERT,213.06,299.97,59.959,1485984603,"201051344000648","219011344069620",30.71,-6.50,0,296.96,309.89,3.0,1.0,0.000,614747.0,614747.0,23238,0,0,0,L,1122011218,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984671,1567310.00
02/01/2017 16:30,2,0.168,ALERT,212.83,300.57,59.965,1485984603,"201051344000569","219011344069620",21.79,-5.00,0,299.07,354.67,3.7,1.7,0.000,625579.9,625579.9,23220,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485984673,1567311.00
02/01/2017 16:30,2,0.062,ALERT,212.61,300.27,59.959,1485984603,"201051344000983","219011344069620",31.17,-5.50,0,298.47,310.19,2.0,0.0,0.000,618244.2,618244.2,23372,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984674,1567312.00
02/01/2017 16:30,2,0.000,ALERT,213.06,300.27,59.949,1485984603,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,606686.3,606686.3,23608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1485984676,1567313.00
02/01/2017 16:30,2,0.104,ALERT,213.51,301.17,59.954,1485984603,"201051344000576","219011344069620",31.49,-5.50,0,298.17,339.95,3.4,1.3,0.000,617468.6,617468.6,23262,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1485984678,1567314.00
02/01/2017 16:30,2,0.029,ALERT,212.38,297.87,59.954,1485984603,"274151322000087","219011344069620",29.56,-2.50,0,295.76,300.57,0.0,0.0,0.000,820200.5,820200.5,23564,0,0,0,L,1151911521,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485984680,1567315.00
02/01/2017 16:45,2,0.066,ALERT,213.29,299.67,59.965,1485985503,"201051344000645","219011344069620",30.49,-5.50,0,298.17,309.29,2.1,0.1,0.000,616695.9,616695.9,23255,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985505,1567316.00
02/01/2017 16:45,2,0.018,ALERT,211.70,298.17,59.954,1485985503,"274151322000085","219011344069620",32.38,-3.00,0,295.76,312.89,0.0,0.0,0.000,846814.6,846814.6,23354,0,0,0,L,1151911521,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1485985507,1567317.00
02/01/2017 16:45,2,0.000,ALERT,213.29,299.07,59.970,1485985503,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,605882.6,605882.6,23672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1485985509,1567318.00
02/01/2017 16:45,2,0.000,ALERT,212.61,299.37,59.965,1485985503,"201051344000469","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,608753.5,608753.5,23634,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1485985511,1567319.00
02/01/2017 16:45,2,0.000,ALERT,211.93,298.77,59.944,1485985503,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,604611.8,604611.8,23607,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1485985513,1567320.00
02/01/2017 16:45,2,0.043,ALERT,211.70,298.17,59.954,1485985503,"274151322000052","219011344069620",30.51,-3.50,0,296.06,301.47,0.0,0.0,0.000,875159.8,875159.8,23121,0,0,0,L,1151911521,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985514,1567321.00
02/01/2017 16:45,2,0.000,ALERT,212.16,299.07,59.954,1485985503,"201051344000585","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,615172.3,615172.3,23697,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485985516,1567322.00
02/01/2017 16:45,2,0.068,ALERT,212.16,299.37,59.938,1485985503,"201051344001230","219011344069620",30.16,-5.50,0,297.26,312.89,2.1,0.1,0.000,607972.7,607972.7,23504,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985518,1567323.00
02/01/2017 16:45,2,0.000,ALERT,212.61,299.67,59.959,1485985503,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,599902.6,599902.6,23646,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1485985520,1567324.00
02/01/2017 16:45,2,0.000,ALERT,211.70,298.77,59.965,1485985503,"201051344000955","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,615201.8,615201.8,23592,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1485985522,1567325.00
02/01/2017 16:45,2,0.000,ALERT,211.93,300.87,59.954,1485985503,"274151322000094","219011344069620",41.23,-5.50,0,296.36,418.70,0.0,0.0,0.000,720846.4,720846.4,23898,0,0,0,L,1151911521,0,121.33,122.46,0100,-6,0,0,0,0,0,0,47,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985523,1567326.00
02/01/2017 16:45,2,0.000,ALERT,212.83,300.27,59.959,1485985503,"201051344000579","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,624223.0,624223.0,23554,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1485985525,1567327.00
02/01/2017 16:45,2,0.000,ALERT,212.16,299.37,59.959,1485985503,"201051344000890","219011344069620",0.00,-4.00,0,297.57,309.29,0.0,0.0,0.000,612187.7,612187.7,23660,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485985527,1567328.00
02/01/2017 16:45,2,0.000,ALERT,212.16,298.77,59.959,1485985503,"201051344000438","219011344069620",0.00,-6.00,0,297.26,310.19,0.0,0.0,0.000,613237.0,613237.0,23667,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985529,1567329.00
02/01/2017 16:45,2,0.000,ALERT,212.38,298.47,59.959,1485985503,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,596478.5,596478.5,23802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1485985531,1567330.00
02/01/2017 16:45,2,0.020,ALERT,211.48,299.07,59.954,1485985503,"274151322000083","219011344069620",31.27,-3.00,0,296.36,301.17,0.0,0.0,0.000,866681.0,866681.0,23155,0,0,0,L,1151911521,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1485985533,1567331.00
02/01/2017 16:45,2,0.018,ALERT,212.38,298.77,59.954,1485985503,"274151322000076","219011344069620",30.36,-3.50,0,296.06,301.17,0.0,0.0,0.000,924112.2,924112.2,23265,0,0,0,L,1151911521,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985534,1567332.00
02/01/2017 16:45,2,0.000,ALERT,212.38,299.97,59.933,1485985503,"201051344000868","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,607212.7,607212.7,23652,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485985536,1567333.00
02/01/2017 16:45,2,0.010,ALERT,211.48,299.37,59.959,1485985503,"274151322000095","219011344069620",30.38,-4.00,0,297.26,301.47,0.0,0.0,0.000,915083.4,915083.4,23334,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1485985538,1567334.00
02/01/2017 16:45,2,0.000,ALERT,212.61,299.37,59.959,1485985503,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,568911.7,568911.7,23681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485985540,1567335.00
02/01/2017 16:45,2,0.000,ALERT,211.93,297.87,59.959,1485985503,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,613337.6,613337.6,23721,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485985542,1567336.00
02/01/2017 16:45,2,0.000,ALERT,212.61,299.37,59.949,1485985503,"201051344000458","219011344069620",0.00,-4.00,0,298.17,307.78,0.0,0.0,0.000,617348.3,617348.3,23404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985543,1567337.00
02/01/2017 16:45,2,0.066,ALERT,213.29,299.37,59.954,1485985503,"201051344000853","219011344069620",31.99,-5.50,0,297.87,314.40,2.2,0.2,0.000,616032.2,616032.2,23308,0,0,0,L,1122011218,0,122.01,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485985545,1567338.00
02/01/2017 16:45,2,0.082,ALERT,212.38,299.07,59.959,1485985503,"201051344000685","219011344069620",30.77,-5.50,0,296.96,313.20,2.6,0.6,0.000,612485.7,612485.7,23572,0,0,0,L,1122011218,0,122.68,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985547,1567339.00
02/01/2017 16:45,2,0.061,ALERT,212.16,298.47,59.986,1485985503,"201051344000917","219011344069620",22.22,-4.00,0,296.06,314.10,1.6,0.0,0.000,609427.5,609427.5,23589,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985549,1567340.00
02/01/2017 16:45,2,0.123,ALERT,212.38,299.07,59.954,1485985503,"201051344001145","219011344069620",18.19,-5.00,0,297.57,354.67,2.3,0.3,0.000,615485.3,615485.3,23433,0,0,0,L,1122011218,0,122.01,121.55,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485985551,1567341.00
02/01/2017 16:45,2,0.000,ALERT,212.16,297.87,59.965,1485985503,"201051344000651","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,607994.6,607994.6,23658,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1485985552,1567342.00
02/01/2017 16:45,2,0.000,ALERT,211.25,297.57,59.949,1485985503,"274151322000088","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,831907.2,831907.2,23282,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985554,1567343.00
02/01/2017 16:45,2,0.000,ALERT,212.38,297.57,59.975,1485985503,"274151322000068","219011344069620",0.00,-3.00,0,295.46,414.19,0.0,0.0,0.000,721947.1,721947.1,23793,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,24,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985556,1567344.00
02/01/2017 16:45,2,0.000,ALERT,211.93,298.77,59.954,1485985503,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,603547.9,603547.9,23717,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485985558,1567345.00
02/01/2017 16:45,2,0.000,ALERT,212.38,299.97,59.959,1485985503,"201051344000594","219011344069620",0.00,-5.50,0,297.87,309.89,0.0,0.0,0.000,619702.5,619702.5,23597,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1485985559,1567346.00
02/01/2017 16:45,2,0.000,ALERT,212.38,298.47,59.965,1485985503,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,611925.9,611925.9,23701,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1485985561,1567347.00
02/01/2017 16:45,2,0.051,ALERT,211.93,299.07,59.959,1485985503,"274151322000054","219011344069620",17.97,-3.00,0,296.06,336.04,0.9,0.0,0.000,848189.6,848189.6,23332,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485985563,1567348.00
02/01/2017 16:45,2,0.000,ALERT,213.06,299.07,59.954,1485985503,"201051344000867","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,606054.6,606054.6,23694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1485985565,1567349.00
02/01/2017 16:45,2,0.145,ALERT,212.16,298.77,59.959,1485985503,"201051344001093","219011344069620",28.37,-4.00,0,296.96,300.57,4.2,2.1,0.000,609047.8,609047.8,23607,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985567,1567350.00
02/01/2017 16:45,2,0.004,ALERT,212.83,299.67,59.954,1485985503,"201051344000900","219011344069620",31.57,-6.00,0,297.87,335.74,0.1,0.0,0.000,625070.8,625070.8,23218,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1485985569,1567351.00
02/01/2017 16:45,2,0.000,ALERT,212.83,298.77,59.954,1485985503,"201051344000648","219011344069620",0.00,-6.50,0,297.26,308.99,0.0,0.0,0.000,614747.3,614747.3,23240,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985570,1567352.00
02/01/2017 16:45,2,0.150,ALERT,212.83,300.57,59.938,1485985503,"201051344000569","219011344069620",16.72,-5.50,0,298.77,349.26,2.5,0.5,0.000,625580.3,625580.3,23222,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485985572,1567353.00
02/01/2017 16:45,2,0.061,ALERT,212.61,299.67,59.970,1485985503,"201051344000983","219011344069620",30.02,-5.50,0,298.17,309.29,1.9,0.0,0.000,618244.2,618244.2,23374,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985574,1567354.00
02/01/2017 16:45,2,0.000,ALERT,213.06,299.67,59.928,1485985503,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,606686.3,606686.3,23610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485985576,1567355.00
02/01/2017 16:45,2,0.102,ALERT,213.29,300.27,60.012,1485985503,"201051344000576","219011344069620",30.34,-6.00,0,298.17,302.37,3.2,1.1,0.000,617469.0,617469.0,23264,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985578,1567356.00
02/01/2017 16:45,2,0.031,ALERT,211.70,298.17,59.959,1485985503,"274151322000087","219011344069620",28.03,-3.00,0,295.16,299.97,0.0,0.0,0.000,820200.5,820200.5,23566,0,0,0,L,1151911521,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485985579,1567357.00
02/01/2017 17:00,2,0.068,ALERT,213.06,299.97,60.028,1485986403,"201051344000645","219011344069620",30.95,-5.50,0,286.74,301.77,2.1,0.2,0.000,616696.0,616696.0,23257,0,0,0,L,1122011218,0,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986405,1567358.00
02/01/2017 17:00,2,0.051,ALERT,212.38,298.47,59.996,1485986403,"274151322000085","219011344069620",14.81,-3.50,0,285.84,313.20,0.8,0.0,0.000,846814.6,846814.6,23356,0,0,0,L,1151911521,0,122.23,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986407,1567359.00
02/01/2017 17:00,2,0.000,ALERT,213.29,299.67,59.996,1485986403,"201051344000633","219011344069620",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,605882.6,605882.6,23674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986409,1567360.00
02/01/2017 17:00,2,0.000,ALERT,212.83,299.67,59.959,1485986403,"201051344000469","219011344069620",0.00,-6.50,0,286.44,301.47,0.0,0.0,0.000,608753.5,608753.5,23636,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986410,1567361.00
02/01/2017 17:00,2,0.000,ALERT,212.38,299.67,60.034,1485986403,"201051344000646","219011344069620",0.00,-6.00,0,285.24,300.57,0.0,0.0,0.000,604611.8,604611.8,23609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986412,1567362.00
02/01/2017 17:00,2,0.043,ALERT,211.70,299.07,59.996,1485986403,"274151322000052","219011344069620",31.03,-4.00,0,285.54,301.47,0.0,0.0,0.000,875159.8,875159.8,23123,0,0,0,L,1151911521,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986414,1567363.00
02/01/2017 17:00,2,0.000,ALERT,212.38,299.67,60.028,1485986403,"201051344000585","219011344069620",0.00,-6.00,0,285.24,300.87,0.0,0.0,0.000,615172.3,615172.3,23699,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986416,1567364.00
02/01/2017 17:00,2,0.066,ALERT,212.38,300.27,59.996,1485986403,"201051344001230","219011344069620",30.83,-5.50,0,285.84,301.17,2.1,0.1,0.000,607972.7,607972.7,23506,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986418,1567365.00
02/01/2017 17:00,2,0.000,ALERT,212.83,300.27,59.991,1485986403,"201051344000582","219011344069620",0.00,-6.50,0,286.44,301.47,0.0,0.0,0.000,599902.6,599902.6,23648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986419,1567366.00
02/01/2017 17:00,2,0.000,ALERT,211.93,299.37,59.949,1485986403,"201051344000955","219011344069620",0.00,-6.00,0,285.54,300.57,0.0,0.0,0.000,615201.8,615201.8,23594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986421,1567367.00
02/01/2017 17:00,2,0.000,ALERT,212.16,310.19,59.991,1485986403,"274151322000094","219011344069620",41.94,-5.50,0,285.24,402.77,0.0,0.0,0.000,720846.4,720846.4,23900,0,0,0,L,1151911521,0,121.55,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986423,1567368.00
02/01/2017 17:00,2,0.000,ALERT,212.83,300.57,59.981,1485986403,"201051344000579","219011344069620",0.00,-5.50,0,287.35,302.37,0.0,0.0,0.000,624223.0,624223.0,23556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485986425,1567369.00
02/01/2017 17:00,2,0.000,ALERT,212.38,300.27,59.981,1485986403,"201051344000890","219011344069620",0.00,-5.00,0,286.14,301.77,0.0,0.0,0.000,612187.7,612187.7,23662,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485986427,1567370.00
02/01/2017 17:00,2,0.104,ALERT,212.61,299.67,59.981,1485986403,"201051344000438","219011344069620",30.04,-6.50,0,285.54,301.17,3.2,1.2,0.000,613237.0,613237.0,23669,0,0,0,L,1122011218,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485986429,1567371.00
02/01/2017 17:00,2,0.000,ALERT,212.83,299.07,59.981,1485986403,"201051344000417","219011344069620",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,596478.5,596478.5,23804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986431,1567372.00
02/01/2017 17:00,2,0.053,ALERT,212.38,299.67,59.981,1485986403,"274151322000083","219011344069620",15.17,-3.50,0,286.14,304.78,0.8,0.0,0.000,866681.0,866681.0,23157,0,0,0,L,1151911521,0,121.55,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986432,1567373.00
02/01/2017 17:00,2,0.018,ALERT,213.06,299.07,59.986,1485986403,"274151322000076","219011344069620",31.05,-4.00,0,286.14,301.77,0.0,0.0,0.000,924112.2,924112.2,23267,0,0,0,L,1151911521,0,122.01,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986434,1567374.00
02/01/2017 17:00,2,0.000,ALERT,212.61,300.57,59.986,1485986403,"201051344000868","219011344069620",0.00,-6.50,0,287.65,302.37,0.0,0.0,0.000,607212.7,607212.7,23654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986436,1567375.00
02/01/2017 17:00,2,0.012,ALERT,212.38,299.67,59.975,1485986403,"274151322000095","219011344069620",31.09,-5.00,0,287.05,302.07,0.0,0.0,0.000,915083.4,915083.4,23336,0,0,0,L,1151911521,0,122.23,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986438,1567376.00
02/01/2017 17:00,2,0.000,ALERT,212.61,299.67,60.002,1485986403,"201051344000988","219011344069620",0.00,-5.50,0,284.64,301.47,0.0,0.0,0.000,568911.7,568911.7,23683,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986440,1567377.00
02/01/2017 17:00,2,0.000,ALERT,212.16,298.17,59.981,1485986403,"201051344001025","219011344069620",0.00,-6.50,0,284.94,301.17,0.0,0.0,0.000,613337.6,613337.6,23723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485986441,1567378.00
02/01/2017 17:00,2,0.102,ALERT,212.83,300.57,60.023,1485986403,"201051344000458","219011344069620",29.66,-4.00,0,286.74,302.37,3.1,1.1,0.000,617348.4,617348.4,23406,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1485986443,1567379.00
02/01/2017 17:00,2,0.133,ALERT,213.29,299.67,59.991,1485986403,"201051344000853","219011344069620",13.78,-6.00,0,286.74,314.40,1.9,0.0,0.000,616032.2,616032.2,23310,0,0,0,L,1122011218,0,122.01,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986445,1567380.00
02/01/2017 17:00,2,0.082,ALERT,212.83,299.67,59.975,1485986403,"201051344000685","219011344069620",31.45,-6.00,0,285.54,300.87,2.6,0.6,0.000,612485.8,612485.8,23574,0,0,0,L,1122011218,0,122.68,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986447,1567381.00
02/01/2017 17:00,2,0.061,ALERT,212.61,299.07,59.986,1485986403,"201051344000917","219011344069620",30.81,-4.00,0,284.34,300.27,2.0,0.0,0.000,609427.5,609427.5,23591,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986449,1567382.00
02/01/2017 17:00,2,0.139,ALERT,212.61,299.67,59.975,1485986403,"201051344001145","219011344069620",20.95,-5.50,0,285.84,318.91,3.0,0.9,0.000,615485.4,615485.4,23435,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1485986450,1567383.00
