ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 17:00,2,0.000,ALERT,212.61,299.07,59.981,1485986403,"201051344000651","219011344069620",0.00,-7.00,0,284.94,300.27,0.0,0.0,0.000,607994.6,607994.6,23660,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986452,1567384.00
02/01/2017 17:00,2,0.010,ALERT,211.48,297.87,59.975,1485986403,"274151322000088","219011344069620",27.67,-3.50,0,285.54,300.57,0.0,0.0,0.000,831907.2,831907.2,23284,0,0,0,L,1151911521,0,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1485986454,1567385.00
02/01/2017 17:00,2,0.008,ALERT,212.83,350.17,59.938,1485986403,"274151322000068","219011344069620",41.35,-3.50,0,284.94,396.15,0.0,0.0,0.000,721947.1,721947.1,23795,0,0,0,L,1151911521,0,122.23,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1485986456,1567386.00
02/01/2017 17:00,2,0.000,ALERT,212.16,299.67,59.970,1485986403,"201051344001135","219011344069620",0.00,-6.00,0,285.84,301.17,0.0,0.0,0.000,603547.9,603547.9,23719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485986458,1567387.00
02/01/2017 17:00,2,0.000,ALERT,212.61,299.97,59.975,1485986403,"201051344000594","219011344069620",0.00,-6.00,0,286.74,302.07,0.0,0.0,0.000,619702.5,619702.5,23599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986459,1567388.00
02/01/2017 17:00,2,0.000,ALERT,212.38,299.07,59.991,1485986403,"201051344001203","219011344069620",0.00,-6.00,0,285.54,302.37,0.0,0.0,0.000,611925.9,611925.9,23703,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986461,1567389.00
02/01/2017 17:00,2,0.057,ALERT,211.93,299.07,59.970,1485986403,"274151322000054","219011344069620",20.08,-3.50,0,285.84,307.78,1.2,0.0,0.000,848189.6,848189.6,23334,0,0,0,L,1151911521,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485986463,1567390.00
02/01/2017 17:00,2,0.000,ALERT,213.06,299.37,59.970,1485986403,"201051344000867","219011344069620",0.00,-5.50,0,286.14,301.77,0.0,0.0,0.000,606054.6,606054.6,23696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485986465,1567391.00
02/01/2017 17:00,2,0.145,ALERT,212.61,299.67,59.975,1485986403,"201051344001093","219011344069620",29.36,-4.00,0,285.54,300.57,4.4,2.3,0.000,609048.1,609048.1,23609,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986467,1567392.00
02/01/2017 17:00,2,0.064,ALERT,212.83,300.57,59.970,1485986403,"201051344000900","219011344069620",15.90,-6.00,0,286.74,310.79,1.0,0.0,0.000,625070.8,625070.8,23220,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986468,1567393.00
02/01/2017 17:00,2,0.098,ALERT,213.06,299.67,59.970,1485986403,"201051344000648","219011344069620",30.30,-6.50,0,286.14,301.47,3.0,1.0,0.000,614747.4,614747.4,23242,0,0,0,L,1122011218,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986470,1567394.00
02/01/2017 17:00,2,0.162,ALERT,213.06,300.87,59.970,1485986403,"201051344000569","219011344069620",20.26,-5.50,0,287.95,318.91,3.4,1.3,0.000,625580.5,625580.5,23224,0,0,0,L,1122011218,0,121.33,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1485986472,1567395.00
02/01/2017 17:00,2,0.061,ALERT,213.06,300.57,59.965,1485986403,"201051344000983","219011344069620",30.71,-5.50,0,287.05,302.07,1.9,0.0,0.000,618244.2,618244.2,23376,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986474,1567396.00
02/01/2017 17:00,2,0.000,ALERT,213.06,299.97,59.970,1485986403,"201051344001158","219011344069620",0.00,-6.50,0,286.44,301.47,0.0,0.0,0.000,606686.3,606686.3,23612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485986476,1567397.00
02/01/2017 17:00,2,0.105,ALERT,213.29,300.57,59.970,1485986403,"201051344000576","219011344069620",30.99,-6.00,0,287.35,302.07,3.4,1.3,0.000,617469.2,617469.2,23266,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986477,1567398.00
02/01/2017 17:00,2,0.029,ALERT,212.16,297.87,59.959,1485986403,"274151322000087","219011344069620",28.94,-3.50,0,284.94,299.97,0.0,0.0,0.000,820200.5,820200.5,23568,0,0,0,L,1151911521,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485986479,1567399.00
02/01/2017 17:15,2,0.000,ALERT,213.06,299.97,59.975,1485987304,"201051344000645","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,616696.0,616696.0,23259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485987306,1567400.00
02/01/2017 17:15,2,0.018,ALERT,212.16,299.37,59.975,1485987304,"274151322000085","219011344069620",31.51,-4.00,0,296.36,313.50,0.0,0.0,0.000,846814.6,846814.6,23358,0,0,0,L,1151911521,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987307,1567401.00
02/01/2017 17:15,2,0.000,ALERT,213.29,299.67,59.981,1485987304,"201051344000633","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,605882.6,605882.6,23676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485987309,1567402.00
02/01/2017 17:15,2,0.000,ALERT,212.83,300.27,59.975,1485987304,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,608753.5,608753.5,23638,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485987311,1567403.00
02/01/2017 17:15,2,0.000,ALERT,212.16,299.07,59.975,1485987304,"201051344000646","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,604611.8,604611.8,23611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987313,1567404.00
02/01/2017 17:15,2,0.000,ALERT,211.70,298.77,59.949,1485987304,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,875159.8,875159.8,23125,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987315,1567405.00
02/01/2017 17:15,2,0.000,ALERT,212.38,299.37,59.975,1485987304,"201051344000585","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,615172.3,615172.3,23701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987317,1567406.00
02/01/2017 17:15,2,0.000,ALERT,212.16,299.67,59.970,1485987304,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,607972.7,607972.7,23508,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987318,1567407.00
02/01/2017 17:15,2,0.000,ALERT,212.83,299.97,59.970,1485987304,"201051344000582","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,599902.6,599902.6,23650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987320,1567408.00
02/01/2017 17:15,2,0.000,ALERT,211.93,299.37,59.970,1485987304,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,615201.8,615201.8,23596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987322,1567409.00
02/01/2017 17:15,2,0.000,ALERT,211.93,298.47,59.938,1485987304,"274151322000094","219011344069620",0.00,-6.00,0,296.06,400.96,0.0,0.0,0.000,720846.4,720846.4,23902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1485987324,1567410.00
02/01/2017 17:15,2,0.000,ALERT,212.61,300.57,59.928,1485987304,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624223.0,624223.0,23558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485987326,1567411.00
02/01/2017 17:15,2,0.000,ALERT,212.16,299.67,60.007,1485987304,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,612187.7,612187.7,23664,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987327,1567412.00
02/01/2017 17:15,2,0.000,ALERT,212.38,299.07,59.933,1485987304,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,613237.1,613237.1,23671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485987329,1567413.00
02/01/2017 17:15,2,0.000,ALERT,212.38,298.77,59.965,1485987304,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,596478.5,596478.5,23806,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987331,1567414.00
02/01/2017 17:15,2,0.020,ALERT,212.38,299.37,59.975,1485987304,"274151322000083","219011344069620",29.76,-4.00,0,296.96,301.17,0.0,0.0,0.000,866681.0,866681.0,23159,0,0,0,L,1151911521,0,121.55,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987333,1567415.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.67,59.965,1485987304,"274151322000076","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,924112.2,924112.2,23269,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1485987335,1567416.00
02/01/2017 17:15,2,0.000,ALERT,212.61,300.57,59.970,1485987304,"201051344000868","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,607212.7,607212.7,23656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987336,1567417.00
02/01/2017 17:15,2,0.000,ALERT,212.16,299.67,59.975,1485987304,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,915083.4,915083.4,23338,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987338,1567418.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.67,59.965,1485987304,"201051344000988","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,568911.7,568911.7,23685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987340,1567419.00
02/01/2017 17:15,2,0.000,ALERT,211.93,298.17,59.965,1485987304,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,613337.6,613337.6,23725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485987342,1567420.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.97,59.975,1485987304,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617348.4,617348.4,23408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485987343,1567421.00
02/01/2017 17:15,2,0.064,ALERT,213.29,299.97,59.959,1485987304,"201051344000853","219011344069620",30.65,-6.00,0,297.87,313.20,2.0,0.1,0.000,616032.3,616032.3,23312,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987345,1567422.00
02/01/2017 17:15,2,0.000,ALERT,212.38,299.07,60.007,1485987304,"201051344000685","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,612485.9,612485.9,23576,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1485987347,1567423.00
02/01/2017 17:15,2,0.000,ALERT,212.38,298.77,59.959,1485987304,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,609427.5,609427.5,23593,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1485987349,1567424.00
02/01/2017 17:15,2,0.057,ALERT,212.38,299.07,59.970,1485987304,"201051344001145","219011344069620",33.04,-5.50,0,297.57,317.70,1.9,0.0,0.000,615485.5,615485.5,23437,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1485987351,1567425.00
02/01/2017 17:15,2,0.000,ALERT,212.38,298.17,59.970,1485987304,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,607994.6,607994.6,23662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485987353,1567426.00
02/01/2017 17:15,2,0.000,ALERT,211.48,298.77,59.970,1485987304,"274151322000088","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,831907.2,831907.2,23286,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485987355,1567427.00
02/01/2017 17:15,2,0.000,ALERT,212.83,298.17,59.970,1485987304,"274151322000068","219011344069620",0.00,-4.00,0,295.76,395.85,0.0,0.0,0.000,721947.1,721947.1,23797,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485987356,1567428.00
02/01/2017 17:15,2,0.000,ALERT,211.93,299.07,59.922,1485987304,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,603547.9,603547.9,23721,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987358,1567429.00
02/01/2017 17:15,2,0.000,ALERT,212.16,300.27,59.975,1485987304,"201051344000594","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,619702.5,619702.5,23601,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485987360,1567430.00
02/01/2017 17:15,2,0.000,ALERT,212.38,298.77,59.975,1485987304,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,611925.9,611925.9,23705,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987362,1567431.00
02/01/2017 17:15,2,0.016,ALERT,211.70,299.37,59.933,1485987304,"274151322000054","219011344069620",31.37,-3.50,0,296.06,311.69,0.0,0.0,0.000,848189.6,848189.6,23336,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987364,1567432.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.37,59.965,1485987304,"201051344000867","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,606054.6,606054.6,23698,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987366,1567433.00
02/01/2017 17:15,2,0.000,ALERT,212.16,299.07,59.975,1485987304,"201051344001093","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,609048.1,609048.1,23611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485987367,1567434.00
02/01/2017 17:15,2,0.002,ALERT,212.38,299.97,59.981,1485987304,"201051344000900","219011344069620",29.46,-6.00,0,298.17,308.09,0.1,0.0,0.000,625070.8,625070.8,23222,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987369,1567435.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.07,60.002,1485987304,"201051344000648","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,614747.4,614747.4,23244,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485987371,1567436.00
02/01/2017 17:15,2,0.092,ALERT,212.83,300.57,59.965,1485987304,"201051344000569","219011344069620",32.22,-6.00,0,299.07,318.91,3.0,1.0,0.000,625580.8,625580.8,23226,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987373,1567437.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.97,59.975,1485987304,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,618244.2,618244.2,23378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1485987375,1567438.00
02/01/2017 17:15,2,0.000,ALERT,212.61,299.97,59.981,1485987304,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,606686.3,606686.3,23614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485987376,1567439.00
02/01/2017 17:15,2,0.000,ALERT,213.06,300.27,59.933,1485987304,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,617469.5,617469.5,23268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485987378,1567440.00
02/01/2017 17:15,2,0.000,ALERT,211.93,298.17,59.970,1485987304,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,820200.5,820200.5,23570,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485987380,1567441.00
02/01/2017 17:30,2,0.000,ALERT,213.06,299.37,59.917,1485988203,"201051344000645","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,616696.0,616696.0,23261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485988205,1567442.00
02/01/2017 17:30,2,0.000,ALERT,212.61,298.17,59.954,1485988203,"274151322000085","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,846814.6,846814.6,23360,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1485988207,1567443.00
02/01/2017 17:30,2,0.000,ALERT,213.74,299.67,59.996,1485988203,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,605882.6,605882.6,23678,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988209,1567444.00
02/01/2017 17:30,2,0.000,ALERT,213.06,299.97,59.959,1485988203,"201051344000469","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,608753.5,608753.5,23640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988211,1567445.00
02/01/2017 17:30,2,0.000,ALERT,212.16,298.47,59.981,1485988203,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,604611.8,604611.8,23613,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988213,1567446.00
02/01/2017 17:30,2,0.000,ALERT,212.16,298.47,59.917,1485988203,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,875159.8,875159.8,23127,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988215,1567447.00
02/01/2017 17:30,2,0.000,ALERT,212.38,298.77,59.975,1485988203,"201051344000585","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,615172.3,615172.3,23703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988216,1567448.00
02/01/2017 17:30,2,0.000,ALERT,212.16,298.77,59.975,1485988203,"201051344001230","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,607972.7,607972.7,23510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988218,1567449.00
02/01/2017 17:30,2,0.000,ALERT,212.61,299.07,59.959,1485988203,"201051344000582","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,599902.6,599902.6,23652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988220,1567450.00
02/01/2017 17:30,2,0.000,ALERT,211.70,298.47,59.970,1485988203,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,615201.8,615201.8,23598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988222,1567451.00
02/01/2017 17:30,2,0.000,ALERT,212.38,297.87,59.965,1485988203,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,720846.4,720846.4,23904,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988223,1567452.00
02/01/2017 17:30,2,0.000,ALERT,212.83,300.27,59.928,1485988203,"201051344000579","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,624223.0,624223.0,23560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988225,1567453.00
02/01/2017 17:30,2,0.000,ALERT,211.70,298.47,59.970,1485988203,"201051344000890","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,612187.7,612187.7,23666,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988227,1567454.00
02/01/2017 17:30,2,0.000,ALERT,212.38,298.47,59.938,1485988203,"201051344000438","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,613237.1,613237.1,23673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988229,1567455.00
02/01/2017 17:30,2,0.000,ALERT,212.38,297.87,59.970,1485988203,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,596478.5,596478.5,23808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485988231,1567456.00
02/01/2017 17:30,2,0.000,ALERT,212.61,299.37,59.970,1485988203,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,866681.0,866681.0,23161,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485988232,1567457.00
02/01/2017 17:30,2,0.000,ALERT,212.83,297.87,59.981,1485988203,"274151322000076","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,924112.2,924112.2,23271,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988234,1567458.00
02/01/2017 17:30,2,0.000,ALERT,212.83,299.97,59.970,1485988203,"201051344000868","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,607212.7,607212.7,23658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988236,1567459.00
02/01/2017 17:30,2,0.000,ALERT,212.16,299.07,59.975,1485988203,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,915083.4,915083.4,23340,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988238,1567460.00
02/01/2017 17:30,2,0.000,ALERT,212.61,299.37,59.986,1485988203,"201051344000988","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,568911.7,568911.7,23687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988240,1567461.00
02/01/2017 17:30,2,0.000,ALERT,211.93,297.57,59.970,1485988203,"201051344001025","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,613337.6,613337.6,23727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988242,1567462.00
02/01/2017 17:30,2,0.000,ALERT,212.83,299.67,59.991,1485988203,"201051344000458","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,617348.4,617348.4,23410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988243,1567463.00
02/01/2017 17:30,2,0.000,ALERT,213.29,299.37,59.986,1485988203,"201051344000853","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,616032.3,616032.3,23314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485988245,1567464.00
02/01/2017 17:30,2,0.000,ALERT,212.38,298.47,59.996,1485988203,"201051344000685","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,612485.9,612485.9,23578,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485988247,1567465.00
02/01/2017 17:30,2,0.000,ALERT,212.38,298.17,59.986,1485988203,"201051344000917","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,609427.5,609427.5,23595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988249,1567466.00
02/01/2017 17:30,2,0.000,ALERT,212.38,298.77,59.965,1485988203,"201051344001145","219011344069620",0.00,-6.00,0,297.26,316.50,0.0,0.0,0.000,615485.5,615485.5,23439,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485988250,1567467.00
02/01/2017 17:30,2,0.000,ALERT,212.16,297.87,60.028,1485988203,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,607994.6,607994.6,23664,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485988252,1567468.00
02/01/2017 17:30,2,0.000,ALERT,211.93,297.26,59.981,1485988203,"274151322000088","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,831907.2,831907.2,23288,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988254,1567469.00
02/01/2017 17:30,2,0.000,ALERT,213.06,297.57,59.975,1485988203,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,721947.1,721947.1,23799,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988256,1567470.00
02/01/2017 17:30,2,0.000,ALERT,211.70,298.47,60.018,1485988203,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,603547.9,603547.9,23723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988258,1567471.00
02/01/2017 17:30,2,0.000,ALERT,212.61,300.87,59.981,1485988203,"201051344000594","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,619702.5,619702.5,23603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485988259,1567472.00
02/01/2017 17:30,2,0.000,ALERT,212.16,298.17,59.981,1485988203,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,611925.9,611925.9,23707,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988261,1567473.00
02/01/2017 17:30,2,0.000,ALERT,212.16,299.07,60.002,1485988203,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,848189.6,848189.6,23338,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1485988263,1567474.00
02/01/2017 17:30,2,0.000,ALERT,213.29,299.37,59.991,1485988203,"201051344000867","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,606054.6,606054.6,23700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988265,1567475.00
02/01/2017 17:30,2,0.000,ALERT,211.93,298.17,59.986,1485988203,"201051344001093","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,609048.1,609048.1,23613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988267,1567476.00
02/01/2017 17:30,2,0.000,ALERT,212.61,299.67,59.991,1485988203,"201051344000900","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,625070.8,625070.8,23224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485988268,1567477.00
02/01/2017 17:30,2,0.000,ALERT,213.06,299.07,59.996,1485988203,"201051344000648","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,614747.4,614747.4,23246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988270,1567478.00
02/01/2017 17:30,2,0.000,ALERT,213.06,300.57,59.991,1485988203,"201051344000569","219011344069620",0.00,-6.00,0,298.17,309.89,0.0,0.0,0.000,625580.9,625580.9,23228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1485988272,1567479.00
02/01/2017 17:30,2,0.000,ALERT,212.83,299.97,59.991,1485988203,"201051344000983","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,618244.2,618244.2,23380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988274,1567480.00
02/01/2017 17:30,2,0.000,ALERT,213.06,299.67,60.007,1485988203,"201051344001158","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,606686.3,606686.3,23616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988276,1567481.00
02/01/2017 17:30,2,0.000,ALERT,213.06,299.97,59.991,1485988203,"201051344000576","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,617469.5,617469.5,23270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988278,1567482.00
02/01/2017 17:30,2,0.000,ALERT,212.16,297.26,59.986,1485988203,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,820200.5,820200.5,23572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485988279,1567483.00
02/01/2017 17:45,2,0.000,ALERT,213.06,299.07,59.975,1485989104,"201051344000645","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,616696.0,616696.0,23263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989106,1567484.00
02/01/2017 17:45,2,0.000,ALERT,212.16,297.57,60.007,1485989104,"274151322000085","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,846814.6,846814.6,23362,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989107,1567485.00
02/01/2017 17:45,2,0.000,ALERT,213.29,299.07,59.965,1485989104,"201051344000633","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,605882.6,605882.6,23680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989109,1567486.00
02/01/2017 17:45,2,0.000,ALERT,212.83,299.07,59.981,1485989104,"201051344000469","219011344069620",0.00,-7.00,0,295.76,301.77,0.0,0.0,0.000,608753.5,608753.5,23642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989111,1567487.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.77,59.981,1485989104,"201051344000646","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,604611.8,604611.8,23615,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989113,1567488.00
02/01/2017 17:45,2,0.000,ALERT,211.48,297.57,59.975,1485989104,"274151322000052","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,875159.8,875159.8,23129,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989115,1567489.00
02/01/2017 17:45,2,0.000,ALERT,212.16,299.07,59.954,1485989104,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,615172.3,615172.3,23705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989116,1567490.00
02/01/2017 17:45,2,0.000,ALERT,211.93,299.37,60.023,1485989104,"201051344001230","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,607972.7,607972.7,23512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989118,1567491.00
02/01/2017 17:45,2,0.000,ALERT,212.61,299.97,59.981,1485989104,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,599902.6,599902.6,23654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989120,1567492.00
02/01/2017 17:45,2,0.000,ALERT,211.70,299.07,59.996,1485989104,"201051344000955","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,615201.8,615201.8,23600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989122,1567493.00
02/01/2017 17:45,2,0.000,ALERT,211.93,296.96,59.986,1485989104,"274151322000094","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,720846.4,720846.4,23906,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989124,1567494.00
02/01/2017 17:45,2,0.000,ALERT,212.83,299.67,59.996,1485989104,"201051344000579","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,624223.0,624223.0,23562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989125,1567495.00
02/01/2017 17:45,2,0.000,ALERT,211.70,299.37,59.991,1485989104,"201051344000890","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,612187.7,612187.7,23668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989127,1567496.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.77,59.981,1485989104,"201051344000438","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,613237.1,613237.1,23675,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989129,1567497.00
02/01/2017 17:45,2,0.000,ALERT,212.16,298.47,59.991,1485989104,"201051344000417","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,596478.5,596478.5,23810,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989131,1567498.00
02/01/2017 17:45,2,0.000,ALERT,212.16,298.17,59.996,1485989104,"274151322000083","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,866681.0,866681.0,23163,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989133,1567499.00
02/01/2017 17:45,2,0.000,ALERT,212.61,297.26,59.996,1485989104,"274151322000076","219011344069620",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,924112.2,924112.2,23273,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989135,1567500.00
02/01/2017 17:45,2,0.000,ALERT,212.83,300.27,60.034,1485989104,"201051344000868","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,607212.7,607212.7,23660,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989137,1567501.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.47,59.996,1485989104,"274151322000095","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,915083.4,915083.4,23342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989138,1567502.00
02/01/2017 17:45,2,0.000,ALERT,212.38,299.07,59.996,1485989104,"201051344000988","219011344069620",0.00,-6.00,0,293.96,301.17,0.0,0.0,0.000,568911.7,568911.7,23689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989140,1567503.00
02/01/2017 17:45,2,0.000,ALERT,211.70,298.47,60.002,1485989104,"201051344001025","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,613337.6,613337.6,23729,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989142,1567504.00
02/01/2017 17:45,2,0.000,ALERT,212.61,299.37,60.002,1485989104,"201051344000458","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,617348.4,617348.4,23412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989144,1567505.00
02/01/2017 17:45,2,0.000,ALERT,213.29,299.07,60.007,1485989104,"201051344000853","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,616032.3,616032.3,23316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989146,1567506.00
02/01/2017 17:45,2,0.000,ALERT,212.38,299.07,60.012,1485989104,"201051344000685","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,612485.9,612485.9,23580,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989147,1567507.00
02/01/2017 17:45,2,0.000,ALERT,212.16,298.47,60.039,1485989104,"201051344000917","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,609427.5,609427.5,23597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989149,1567508.00
02/01/2017 17:45,2,0.000,ALERT,212.16,299.07,60.039,1485989104,"201051344001145","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,615485.5,615485.5,23441,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989151,1567509.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.47,60.023,1485989104,"201051344000651","219011344069620",0.00,-8.00,0,296.06,302.98,0.0,0.0,0.000,607994.6,607994.6,23666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989153,1567510.00
02/01/2017 17:45,2,0.000,ALERT,211.70,297.26,59.986,1485989104,"274151322000088","219011344069620",0.00,-5.00,0,294.56,302.68,0.0,0.0,0.000,831907.2,831907.2,23290,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989154,1567511.00
02/01/2017 17:45,2,0.000,ALERT,212.61,297.26,59.996,1485989104,"274151322000068","219011344069620",0.00,-5.00,0,294.26,302.07,0.0,0.0,0.000,721947.1,721947.1,23801,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989156,1567512.00
02/01/2017 17:45,2,0.000,ALERT,211.48,298.77,59.996,1485989104,"201051344001135","219011344069620",0.00,-6.50,0,296.36,303.88,0.0,0.0,0.000,603547.9,603547.9,23725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989158,1567513.00
02/01/2017 17:45,2,0.000,ALERT,212.16,299.67,59.996,1485989104,"201051344000594","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,619702.5,619702.5,23605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485989160,1567514.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.47,60.002,1485989104,"201051344001203","219011344069620",0.00,-6.50,0,296.36,304.78,0.0,0.0,0.000,611925.9,611925.9,23709,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989162,1567515.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.47,59.991,1485989104,"274151322000054","219011344069620",0.00,-5.00,0,295.16,303.58,0.0,0.0,0.000,848189.6,848189.6,23340,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989164,1567516.00
02/01/2017 17:45,2,0.000,ALERT,212.83,298.77,59.996,1485989104,"201051344000867","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,606054.6,606054.6,23702,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989165,1567517.00
02/01/2017 17:45,2,0.000,ALERT,211.93,298.77,59.996,1485989104,"201051344001093","219011344069620",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,609048.1,609048.1,23615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989167,1567518.00
02/01/2017 17:45,2,0.000,ALERT,212.61,299.07,60.023,1485989104,"201051344000900","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,625070.8,625070.8,23226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989169,1567519.00
02/01/2017 17:45,2,0.000,ALERT,212.83,298.17,59.986,1485989104,"201051344000648","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,614747.4,614747.4,23248,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989171,1567520.00
02/01/2017 17:45,2,0.000,ALERT,212.61,299.67,59.996,1485989104,"201051344000569","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,625580.9,625580.9,23230,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989173,1567521.00
02/01/2017 17:45,2,0.000,ALERT,212.83,299.37,59.996,1485989104,"201051344000983","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,618244.2,618244.2,23382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989174,1567522.00
02/01/2017 17:45,2,0.000,ALERT,212.83,298.77,59.949,1485989104,"201051344001158","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,606686.3,606686.3,23618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989176,1567523.00
02/01/2017 17:45,2,0.000,ALERT,213.06,299.67,59.996,1485989104,"201051344000576","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,617469.5,617469.5,23272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989178,1567524.00
02/01/2017 17:45,2,0.000,ALERT,211.93,296.36,59.981,1485989104,"274151322000087","219011344069620",0.00,-4.00,0,293.96,302.37,0.0,0.0,0.000,820200.5,820200.5,23574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485989180,1567525.00
02/01/2017 18:00,2,0.000,ALERT,212.38,297.57,60.007,1485990003,"201051344000645","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,616696.0,616696.0,23265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990005,1567526.00
02/01/2017 18:00,2,0.000,ALERT,211.03,295.46,60.007,1485990003,"274151322000085","219011344069620",0.00,-5.50,0,293.36,302.68,0.0,0.0,0.000,846814.6,846814.6,23364,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990007,1567527.00
