ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 18:00,2,0.000,ALERT,212.38,297.26,60.018,1485990003,"201051344000633","219011344069620",0.00,-6.50,0,293.96,300.87,0.0,0.0,0.000,605882.6,605882.6,23682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990009,1567528.00
02/01/2017 18:00,2,0.000,ALERT,211.93,297.26,60.018,1485990003,"201051344000469","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,608753.5,608753.5,23644,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990010,1567529.00
02/01/2017 18:00,2,0.000,ALERT,210.80,297.26,59.986,1485990003,"201051344000646","219011344069620",0.00,-6.50,0,294.86,303.28,0.0,0.0,0.000,604611.8,604611.8,23617,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990012,1567530.00
02/01/2017 18:00,2,0.000,ALERT,210.80,295.16,60.012,1485990003,"274151322000052","219011344069620",0.00,-6.00,0,293.36,303.58,0.0,0.0,0.000,875159.8,875159.8,23131,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990014,1567531.00
02/01/2017 18:00,2,0.000,ALERT,211.25,297.26,60.012,1485990003,"201051344000585","219011344069620",0.00,-6.00,0,294.86,303.28,0.0,0.0,0.000,615172.3,615172.3,23707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990016,1567532.00
02/01/2017 18:00,2,0.000,ALERT,211.03,297.26,60.018,1485990003,"201051344001230","219011344069620",0.00,-6.50,0,295.76,304.18,0.0,0.0,0.000,607972.7,607972.7,23514,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990018,1567533.00
02/01/2017 18:00,2,0.000,ALERT,211.48,298.17,60.018,1485990003,"201051344000582","219011344069620",0.00,-7.00,0,296.06,304.18,0.0,0.0,0.000,599902.6,599902.6,23656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990019,1567534.00
02/01/2017 18:00,2,0.000,ALERT,210.57,297.26,60.012,1485990003,"201051344000955","219011344069620",0.00,-6.50,0,295.16,303.58,0.0,0.0,0.000,615201.8,615201.8,23602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990021,1567535.00
02/01/2017 18:00,2,0.000,ALERT,211.03,295.16,60.012,1485990003,"274151322000094","219011344069620",0.00,-6.50,0,292.76,302.37,0.0,0.0,0.000,720846.4,720846.4,23908,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990023,1567536.00
02/01/2017 18:00,2,0.000,ALERT,211.93,297.87,59.991,1485990003,"201051344000579","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,624223.0,624223.0,23564,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990025,1567537.00
02/01/2017 18:00,2,0.000,ALERT,210.80,297.26,60.018,1485990003,"201051344000890","219011344069620",0.00,-5.50,0,295.76,304.78,0.0,0.0,0.000,612187.7,612187.7,23670,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990026,1567538.00
02/01/2017 18:00,2,0.000,ALERT,211.03,296.96,60.018,1485990003,"201051344000438","219011344069620",0.00,-6.50,0,295.46,303.88,0.0,0.0,0.000,613237.1,613237.1,23677,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990028,1567539.00
02/01/2017 18:00,2,0.000,ALERT,211.25,296.36,60.034,1485990003,"201051344000417","219011344069620",0.00,-6.00,0,294.86,303.28,0.0,0.0,0.000,596478.5,596478.5,23812,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990030,1567540.00
02/01/2017 18:00,2,0.000,ALERT,211.25,295.76,60.007,1485990003,"274151322000083","219011344069620",0.00,-5.50,0,293.96,303.88,0.0,0.0,0.000,866681.0,866681.0,23165,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990032,1567541.00
02/01/2017 18:00,2,0.000,ALERT,211.70,295.76,60.012,1485990003,"274151322000076","219011344069620",0.00,-6.00,0,293.36,302.98,0.0,0.0,0.000,924112.2,924112.2,23275,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990034,1567542.00
02/01/2017 18:00,2,0.000,ALERT,211.70,298.17,60.018,1485990003,"201051344000868","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,607212.7,607212.7,23662,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990036,1567543.00
02/01/2017 18:00,2,0.000,ALERT,211.03,296.96,60.007,1485990003,"274151322000095","219011344069620",0.00,-6.50,0,294.56,304.18,0.0,0.0,0.000,915083.4,915083.4,23344,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990037,1567544.00
02/01/2017 18:00,2,0.000,ALERT,211.70,297.26,60.034,1485990003,"201051344000988","219011344069620",0.00,-6.00,0,293.06,300.87,0.0,0.0,0.000,568911.7,568911.7,23691,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990039,1567545.00
02/01/2017 18:00,2,0.000,ALERT,210.80,296.36,60.012,1485990003,"201051344001025","219011344069620",0.00,-7.00,0,294.56,303.88,0.0,0.0,0.000,613337.6,613337.6,23731,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990041,1567546.00
02/01/2017 18:00,2,0.000,ALERT,211.93,297.57,60.023,1485990003,"201051344000458","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,617348.4,617348.4,23414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990043,1567547.00
02/01/2017 18:00,2,0.000,ALERT,212.38,297.26,60.018,1485990003,"201051344000853","219011344069620",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,616032.3,616032.3,23318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990045,1567548.00
02/01/2017 18:00,2,0.000,ALERT,211.48,297.26,60.018,1485990003,"201051344000685","219011344069620",0.00,-6.00,0,295.16,303.88,0.0,0.0,0.000,612485.9,612485.9,23582,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990046,1567549.00
02/01/2017 18:00,2,0.000,ALERT,211.25,296.66,60.012,1485990003,"201051344000917","219011344069620",0.00,-5.00,0,293.96,302.68,0.0,0.0,0.000,609427.5,609427.5,23599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990048,1567550.00
02/01/2017 18:00,2,0.000,ALERT,211.25,296.96,60.018,1485990003,"201051344001145","219011344069620",0.00,-6.50,0,295.46,305.38,0.0,0.0,0.000,615485.5,615485.5,23443,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990050,1567551.00
02/01/2017 18:00,2,0.000,ALERT,211.03,296.36,60.023,1485990003,"201051344000651","219011344069620",0.00,-8.00,0,294.86,301.77,0.0,0.0,0.000,607994.6,607994.6,23668,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990052,1567552.00
02/01/2017 18:00,2,0.000,ALERT,210.57,294.86,60.018,1485990003,"274151322000088","219011344069620",0.00,-5.00,0,293.06,299.07,0.0,0.0,0.000,831907.2,831907.2,23292,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990054,1567553.00
02/01/2017 18:00,2,0.000,ALERT,211.70,294.86,60.018,1485990003,"274151322000068","219011344069620",0.00,-5.00,0,292.76,298.47,0.0,0.0,0.000,721947.1,721947.1,23803,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990055,1567554.00
02/01/2017 18:00,2,0.000,ALERT,210.80,297.26,60.023,1485990003,"201051344001135","219011344069620",0.00,-6.50,0,295.46,302.98,0.0,0.0,0.000,603547.9,603547.9,23727,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990057,1567555.00
02/01/2017 18:00,2,0.000,ALERT,211.48,297.57,60.012,1485990003,"201051344000594","219011344069620",0.00,-6.50,0,295.16,301.47,0.0,0.0,0.000,619702.5,619702.5,23607,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990059,1567556.00
02/01/2017 18:00,2,0.000,ALERT,211.03,296.66,60.012,1485990003,"201051344001203","219011344069620",0.00,-6.50,0,295.16,303.88,0.0,0.0,0.000,611925.9,611925.9,23711,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990061,1567557.00
02/01/2017 18:00,2,0.000,ALERT,210.80,295.76,60.012,1485990003,"274151322000054","219011344069620",0.00,-5.50,0,293.36,299.67,0.0,0.0,0.000,848189.6,848189.6,23342,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990063,1567558.00
02/01/2017 18:00,2,0.000,ALERT,211.93,296.66,60.012,1485990003,"201051344000867","219011344069620",0.00,-5.50,0,294.86,301.47,0.0,0.0,0.000,606054.6,606054.6,23704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990064,1567559.00
02/01/2017 18:00,2,0.000,ALERT,211.03,296.96,60.018,1485990003,"201051344001093","219011344069620",0.00,-5.00,0,295.16,301.77,0.0,0.0,0.000,609048.1,609048.1,23617,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990066,1567560.00
02/01/2017 18:00,2,0.000,ALERT,211.70,297.26,60.012,1485990003,"201051344000900","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,625070.8,625070.8,23228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990068,1567561.00
02/01/2017 18:00,2,0.000,ALERT,211.93,296.36,60.018,1485990003,"201051344000648","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,614747.4,614747.4,23250,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990070,1567562.00
02/01/2017 18:00,2,0.000,ALERT,211.93,297.87,60.023,1485990003,"201051344000569","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,625580.9,625580.9,23232,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990072,1567563.00
02/01/2017 18:00,2,0.000,ALERT,211.93,297.57,60.012,1485990003,"201051344000983","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,618244.2,618244.2,23384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990073,1567564.00
02/01/2017 18:00,2,0.000,ALERT,211.93,296.96,60.018,1485990003,"201051344001158","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,606686.3,606686.3,23620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990075,1567565.00
02/01/2017 18:00,2,0.000,ALERT,212.16,297.57,59.981,1485990003,"201051344000576","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,617469.5,617469.5,23274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990077,1567566.00
02/01/2017 18:00,2,0.000,ALERT,211.25,294.56,59.996,1485990003,"274151322000087","219011344069620",0.00,-5.00,0,292.46,298.47,0.0,0.0,0.000,820200.5,820200.5,23576,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990079,1567567.00
02/01/2017 18:15,2,0.000,ALERT,211.48,296.36,59.959,1485990903,"201051344000645","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,616696.0,616696.0,23267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990905,1567568.00
02/01/2017 18:15,2,0.000,ALERT,210.57,294.86,59.959,1485990903,"274151322000085","219011344069620",0.00,-5.50,0,293.06,297.57,0.0,0.0,0.000,846814.6,846814.6,23366,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990907,1567569.00
02/01/2017 18:15,2,0.000,ALERT,211.70,296.06,59.965,1485990903,"201051344000633","219011344069620",0.00,-6.50,0,293.06,298.77,0.0,0.0,0.000,605882.6,605882.6,23684,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990909,1567570.00
02/01/2017 18:15,2,0.000,ALERT,211.25,296.06,59.959,1485990903,"201051344000469","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,608753.5,608753.5,23646,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990911,1567571.00
02/01/2017 18:15,2,0.000,ALERT,210.35,295.76,60.002,1485990903,"201051344000646","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,604611.8,604611.8,23619,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990913,1567572.00
02/01/2017 18:15,2,0.000,ALERT,210.35,294.56,59.938,1485990903,"274151322000052","219011344069620",0.00,-6.00,0,293.06,297.87,0.0,0.0,0.000,875159.8,875159.8,23133,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990914,1567573.00
02/01/2017 18:15,2,0.000,ALERT,210.57,296.06,59.965,1485990903,"201051344000585","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,615172.3,615172.3,23709,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990916,1567574.00
02/01/2017 18:15,2,0.000,ALERT,210.35,296.36,59.970,1485990903,"201051344001230","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,607972.7,607972.7,23516,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990918,1567575.00
02/01/2017 18:15,2,0.000,ALERT,211.03,296.66,59.970,1485990903,"201051344000582","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,599902.6,599902.6,23658,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990920,1567576.00
02/01/2017 18:15,2,0.000,ALERT,210.12,295.76,59.970,1485990903,"201051344000955","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,615201.8,615201.8,23604,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990922,1567577.00
02/01/2017 18:15,2,0.000,ALERT,210.80,294.56,59.959,1485990903,"274151322000094","219011344069620",0.00,-7.00,0,292.76,296.96,0.0,0.0,0.000,720846.4,720846.4,23910,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990924,1567578.00
02/01/2017 18:15,2,0.000,ALERT,211.03,296.66,59.965,1485990903,"201051344000579","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,624223.0,624223.0,23566,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990925,1567579.00
02/01/2017 18:15,2,0.000,ALERT,210.12,296.06,59.986,1485990903,"201051344000890","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,612187.7,612187.7,23672,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990927,1567580.00
02/01/2017 18:15,2,0.000,ALERT,210.35,295.46,59.970,1485990903,"201051344000438","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,613237.1,613237.1,23679,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990929,1567581.00
02/01/2017 18:15,2,0.000,ALERT,210.57,294.86,59.959,1485990903,"201051344000417","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,596478.5,596478.5,23814,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990931,1567582.00
02/01/2017 18:15,2,0.000,ALERT,210.35,294.86,59.981,1485990903,"274151322000083","219011344069620",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,866681.0,866681.0,23167,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990932,1567583.00
02/01/2017 18:15,2,0.000,ALERT,211.03,295.76,59.949,1485990903,"274151322000076","219011344069620",0.00,-6.00,0,293.06,297.87,0.0,0.0,0.000,924112.2,924112.2,23277,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990934,1567584.00
02/01/2017 18:15,2,0.000,ALERT,211.03,297.26,59.938,1485990903,"201051344000868","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,607212.7,607212.7,23664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990936,1567585.00
02/01/2017 18:15,2,0.000,ALERT,210.57,296.06,59.959,1485990903,"274151322000095","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,915083.4,915083.4,23346,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990938,1567586.00
02/01/2017 18:15,2,0.000,ALERT,210.80,296.06,59.981,1485990903,"201051344000988","219011344069620",0.00,-6.00,0,292.16,299.07,0.0,0.0,0.000,568911.7,568911.7,23693,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990940,1567587.00
02/01/2017 18:15,2,0.000,ALERT,210.12,294.56,59.954,1485990903,"201051344001025","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,613337.6,613337.6,23733,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990942,1567588.00
02/01/2017 18:15,2,0.000,ALERT,210.80,296.66,59.965,1485990903,"201051344000458","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,617348.4,617348.4,23416,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990944,1567589.00
02/01/2017 18:15,2,0.000,ALERT,211.48,296.36,59.981,1485990903,"201051344000853","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,616032.3,616032.3,23320,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990946,1567590.00
02/01/2017 18:15,2,0.000,ALERT,210.57,295.46,59.975,1485990903,"201051344000685","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,612485.9,612485.9,23584,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990948,1567591.00
02/01/2017 18:15,2,0.000,ALERT,210.57,295.16,59.970,1485990903,"201051344000917","219011344069620",0.00,-5.00,0,293.06,298.17,0.0,0.0,0.000,609427.5,609427.5,23601,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990949,1567592.00
02/01/2017 18:15,2,0.000,ALERT,210.57,295.76,59.986,1485990903,"201051344001145","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,615485.5,615485.5,23445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990951,1567593.00
02/01/2017 18:15,2,0.000,ALERT,210.35,294.56,59.975,1485990903,"201051344000651","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,607994.6,607994.6,23670,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990953,1567594.00
02/01/2017 18:15,2,0.000,ALERT,209.90,293.96,59.965,1485990903,"274151322000088","219011344069620",0.00,-5.50,0,292.76,297.26,0.0,0.0,0.000,831907.2,831907.2,23294,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990955,1567595.00
02/01/2017 18:15,2,0.000,ALERT,211.03,293.96,59.970,1485990903,"274151322000068","219011344069620",0.00,-5.00,0,292.46,296.66,0.0,0.0,0.000,721947.1,721947.1,23805,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990957,1567596.00
02/01/2017 18:15,2,0.000,ALERT,209.90,295.46,59.970,1485990903,"201051344001135","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,603547.9,603547.9,23729,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990958,1567597.00
02/01/2017 18:15,2,0.000,ALERT,210.80,297.26,59.975,1485990903,"201051344000594","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,619702.5,619702.5,23609,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990960,1567598.00
02/01/2017 18:15,2,0.000,ALERT,210.12,294.86,59.981,1485990903,"201051344001203","219011344069620",0.00,-6.50,0,293.96,300.27,0.0,0.0,0.000,611925.9,611925.9,23713,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990962,1567599.00
02/01/2017 18:15,2,0.000,ALERT,210.12,294.86,59.970,1485990903,"274151322000054","219011344069620",0.00,-5.50,0,293.06,297.87,0.0,0.0,0.000,848189.6,848189.6,23344,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990964,1567600.00
02/01/2017 18:15,2,0.000,ALERT,211.25,296.06,59.986,1485990903,"201051344000867","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,606054.6,606054.6,23706,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990965,1567601.00
02/01/2017 18:15,2,0.000,ALERT,209.90,294.86,59.975,1485990903,"201051344001093","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,609048.1,609048.1,23619,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990967,1567602.00
02/01/2017 18:15,2,0.000,ALERT,210.80,296.06,59.975,1485990903,"201051344000900","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,625070.8,625070.8,23230,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990969,1567603.00
02/01/2017 18:15,2,0.000,ALERT,211.03,295.16,59.975,1485990903,"201051344000648","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,614747.4,614747.4,23252,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990971,1567604.00
02/01/2017 18:15,2,0.000,ALERT,211.03,296.96,59.986,1485990903,"201051344000569","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,625580.9,625580.9,23234,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990973,1567605.00
02/01/2017 18:15,2,0.000,ALERT,211.03,296.66,60.002,1485990903,"201051344000983","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,618244.2,618244.2,23386,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990974,1567606.00
02/01/2017 18:15,2,0.000,ALERT,211.03,296.06,59.959,1485990903,"201051344001158","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,606686.3,606686.3,23622,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990976,1567607.00
02/01/2017 18:15,2,0.000,ALERT,211.48,296.66,59.991,1485990903,"201051344000576","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,617469.5,617469.5,23276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485990978,1567608.00
02/01/2017 18:15,2,0.000,ALERT,210.57,293.36,59.965,1485990903,"274151322000087","219011344069620",0.00,-5.00,0,292.16,296.66,0.0,0.0,0.000,820200.5,820200.5,23578,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485990980,1567609.00
02/01/2017 18:30,2,0.000,ALERT,212.16,296.66,59.965,1485991804,"201051344000645","219011344069620",0.00,-5.50,0,292.46,298.47,0.0,0.0,0.000,616696.0,616696.0,23269,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991806,1567610.00
02/01/2017 18:30,2,0.000,ALERT,211.03,296.66,59.954,1485991804,"274151322000085","219011344069620",0.00,-5.50,0,291.55,297.57,0.0,0.0,0.000,846814.6,846814.6,23368,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991807,1567611.00
02/01/2017 18:30,2,0.000,ALERT,212.38,296.96,59.965,1485991804,"201051344000633","219011344069620",0.00,-6.50,0,290.65,298.17,0.0,0.0,0.000,605882.6,605882.6,23686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991809,1567612.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.66,59.970,1485991804,"201051344000469","219011344069620",0.00,-7.00,0,291.55,298.17,0.0,0.0,0.000,608753.5,608753.5,23648,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991811,1567613.00
02/01/2017 18:30,2,0.000,ALERT,211.25,297.57,59.975,1485991804,"201051344000646","219011344069620",0.00,-6.50,0,292.76,299.07,0.0,0.0,0.000,604611.8,604611.8,23621,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991813,1567614.00
02/01/2017 18:30,2,0.000,ALERT,210.80,296.06,59.949,1485991804,"274151322000052","219011344069620",0.00,-6.00,0,291.25,297.87,0.0,0.0,0.000,875159.8,875159.8,23135,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991814,1567615.00
02/01/2017 18:30,2,0.000,ALERT,211.70,297.87,59.959,1485991804,"201051344000585","219011344069620",0.00,-6.00,0,292.76,299.07,0.0,0.0,0.000,615172.3,615172.3,23711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991816,1567616.00
02/01/2017 18:30,2,0.000,ALERT,211.70,298.47,59.970,1485991804,"201051344001230","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,607972.7,607972.7,23518,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991818,1567617.00
02/01/2017 18:30,2,0.000,ALERT,212.16,298.47,59.970,1485991804,"201051344000582","219011344069620",0.00,-7.00,0,293.96,299.97,0.0,0.0,0.000,599902.6,599902.6,23660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991820,1567618.00
02/01/2017 18:30,2,0.000,ALERT,211.25,297.87,59.970,1485991804,"201051344000955","219011344069620",0.00,-6.00,0,293.06,299.07,0.0,0.0,0.000,615201.8,615201.8,23606,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991822,1567619.00
02/01/2017 18:30,2,0.000,ALERT,211.03,295.46,59.975,1485991804,"274151322000094","219011344069620",0.00,-6.50,0,290.95,296.96,0.0,0.0,0.000,720846.4,720846.4,23912,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991823,1567620.00
02/01/2017 18:30,2,0.000,ALERT,211.93,297.57,59.965,1485991804,"201051344000579","219011344069620",0.00,-6.00,0,293.06,299.37,0.0,0.0,0.000,624223.0,624223.0,23568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991825,1567621.00
02/01/2017 18:30,2,0.000,ALERT,211.48,297.87,59.975,1485991804,"201051344000890","219011344069620",0.00,-6.00,0,293.66,300.27,0.0,0.0,0.000,612187.7,612187.7,23674,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991827,1567622.00
02/01/2017 18:30,2,0.000,ALERT,211.70,297.57,59.975,1485991804,"201051344000438","219011344069620",0.00,-7.00,0,293.36,299.37,0.0,0.0,0.000,613237.1,613237.1,23681,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991829,1567623.00
02/01/2017 18:30,2,0.000,ALERT,211.93,297.26,59.981,1485991804,"201051344000417","219011344069620",0.00,-6.50,0,292.76,298.47,0.0,0.0,0.000,596478.5,596478.5,23816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991831,1567624.00
02/01/2017 18:30,2,0.000,ALERT,211.03,296.06,59.959,1485991804,"274151322000083","219011344069620",0.00,-6.00,0,291.85,297.87,0.0,0.0,0.000,866681.0,866681.0,23169,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991833,1567625.00
02/01/2017 18:30,2,0.000,ALERT,211.70,296.96,59.965,1485991804,"274151322000076","219011344069620",0.00,-6.00,0,291.25,297.87,0.0,0.0,0.000,924112.2,924112.2,23279,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991834,1567626.00
02/01/2017 18:30,2,0.000,ALERT,211.70,297.26,59.965,1485991804,"201051344000868","219011344069620",0.00,-6.00,0,293.06,299.37,0.0,0.0,0.000,607212.7,607212.7,23666,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991836,1567627.00
02/01/2017 18:30,2,0.000,ALERT,210.80,296.96,59.944,1485991804,"274151322000095","219011344069620",0.00,-7.00,0,292.46,298.17,0.0,0.0,0.000,915083.4,915083.4,23348,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991838,1567628.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.66,59.991,1485991804,"201051344000988","219011344069620",0.00,-6.00,0,290.05,298.17,0.0,0.0,0.000,568911.7,568911.7,23695,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991840,1567629.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.66,59.949,1485991804,"201051344001025","219011344069620",0.00,-7.00,0,292.16,299.67,0.0,0.0,0.000,613337.6,613337.6,23735,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991842,1567630.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.66,59.922,1485991804,"201051344000458","219011344069620",0.00,-4.00,0,292.46,299.37,0.0,0.0,0.000,617348.4,617348.4,23418,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991843,1567631.00
02/01/2017 18:30,2,0.000,ALERT,212.38,296.96,59.965,1485991804,"201051344000853","219011344069620",0.00,-6.50,0,292.46,298.77,0.0,0.0,0.000,616032.3,616032.3,23322,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991845,1567632.00
02/01/2017 18:30,2,0.000,ALERT,211.93,297.57,59.959,1485991804,"201051344000685","219011344069620",0.00,-6.00,0,293.06,299.07,0.0,0.0,0.000,612485.9,612485.9,23586,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991847,1567633.00
02/01/2017 18:30,2,0.000,ALERT,211.70,296.96,59.970,1485991804,"201051344000917","219011344069620",0.00,-5.00,0,292.16,298.47,0.0,0.0,0.000,609427.5,609427.5,23603,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991849,1567634.00
02/01/2017 18:30,2,0.000,ALERT,211.93,297.57,59.949,1485991804,"201051344001145","219011344069620",0.00,-6.50,0,293.66,299.67,0.0,0.0,0.000,615485.5,615485.5,23447,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991851,1567635.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.96,60.012,1485991804,"201051344000651","219011344069620",0.00,-8.00,0,292.46,298.47,0.0,0.0,0.000,607994.6,607994.6,23672,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991852,1567636.00
02/01/2017 18:30,2,0.000,ALERT,210.57,295.46,59.981,1485991804,"274151322000088","219011344069620",0.00,-5.00,0,290.95,297.26,0.0,0.0,0.000,831907.2,831907.2,23296,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991854,1567637.00
02/01/2017 18:30,2,0.000,ALERT,211.48,295.46,59.959,1485991804,"274151322000068","219011344069620",0.00,-5.50,0,290.65,296.66,0.0,0.0,0.000,721947.1,721947.1,23807,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991856,1567638.00
02/01/2017 18:30,2,0.000,ALERT,211.25,297.87,59.954,1485991804,"201051344001135","219011344069620",0.00,-6.50,0,293.36,299.67,0.0,0.0,0.000,603547.9,603547.9,23731,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991858,1567639.00
02/01/2017 18:30,2,0.000,ALERT,211.25,297.26,59.959,1485991804,"201051344000594","219011344069620",0.00,-6.50,0,292.16,298.77,0.0,0.0,0.000,619702.5,619702.5,23611,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991859,1567640.00
02/01/2017 18:30,2,0.000,ALERT,211.70,297.57,59.949,1485991804,"201051344001203","219011344069620",0.00,-6.50,0,292.76,300.57,0.0,0.0,0.000,611925.9,611925.9,23715,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991861,1567641.00
02/01/2017 18:30,2,0.000,ALERT,210.57,295.76,59.954,1485991804,"274151322000054","219011344069620",0.00,-5.50,0,291.55,298.17,0.0,0.0,0.000,848189.6,848189.6,23346,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991863,1567642.00
02/01/2017 18:30,2,0.000,ALERT,211.70,296.06,59.959,1485991804,"201051344000867","219011344069620",0.00,-5.50,0,291.55,298.77,0.0,0.0,0.000,606054.6,606054.6,23708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991865,1567643.00
02/01/2017 18:30,2,0.000,ALERT,211.48,297.57,59.959,1485991804,"201051344001093","219011344069620",0.00,-5.00,0,293.06,299.07,0.0,0.0,0.000,609048.1,609048.1,23621,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991867,1567644.00
02/01/2017 18:30,2,0.000,ALERT,211.25,296.36,59.954,1485991804,"201051344000900","219011344069620",0.00,-6.50,0,291.85,298.17,0.0,0.0,0.000,625070.8,625070.8,23232,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991869,1567645.00
02/01/2017 18:30,2,0.000,ALERT,211.48,295.46,59.959,1485991804,"201051344000648","219011344069620",0.00,-7.00,0,291.85,298.47,0.0,0.0,0.000,614747.4,614747.4,23254,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991870,1567646.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.66,59.959,1485991804,"201051344000569","219011344069620",0.00,-6.00,0,293.06,299.37,0.0,0.0,0.000,625580.9,625580.9,23236,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991872,1567647.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.96,59.996,1485991804,"201051344000983","219011344069620",0.00,-6.00,0,292.76,299.07,0.0,0.0,0.000,618244.2,618244.2,23388,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991874,1567648.00
02/01/2017 18:30,2,0.000,ALERT,211.48,296.36,59.938,1485991804,"201051344001158","219011344069620",0.00,-7.00,0,291.85,298.17,0.0,0.0,0.000,606686.3,606686.3,23624,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991876,1567649.00
02/01/2017 18:30,2,0.000,ALERT,211.70,296.66,59.928,1485991804,"201051344000576","219011344069620",0.00,-6.00,0,292.46,298.77,0.0,0.0,0.000,617469.5,617469.5,23278,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485991878,1567650.00
02/01/2017 18:30,2,0.000,ALERT,210.80,295.76,59.959,1485991804,"274151322000087","219011344069620",0.00,-5.00,0,290.35,296.66,0.0,0.0,0.000,820200.5,820200.5,23580,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485991879,1567651.00
02/01/2017 18:45,2,0.000,ALERT,212.38,296.96,59.975,1485992704,"201051344000645","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,616696.0,616696.0,23271,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992706,1567652.00
02/01/2017 18:45,2,0.000,ALERT,211.03,296.06,59.975,1485992704,"274151322000085","219011344069620",0.00,-5.50,0,293.36,298.47,0.0,0.0,0.000,846814.6,846814.6,23370,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992708,1567653.00
02/01/2017 18:45,2,0.000,ALERT,212.61,296.66,59.996,1485992704,"201051344000633","219011344069620",0.00,-6.50,0,293.06,299.07,0.0,0.0,0.000,605882.6,605882.6,23688,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992709,1567654.00
02/01/2017 18:45,2,0.000,ALERT,211.93,296.96,59.954,1485992704,"201051344000469","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,608753.5,608753.5,23650,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992711,1567655.00
02/01/2017 18:45,2,0.000,ALERT,211.93,298.47,59.970,1485992704,"201051344000646","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,604611.8,604611.8,23623,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485992713,1567656.00
02/01/2017 18:45,2,0.000,ALERT,210.80,296.96,60.012,1485992704,"274151322000052","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,875159.8,875159.8,23137,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992715,1567657.00
02/01/2017 18:45,2,0.000,ALERT,212.16,298.77,59.959,1485992704,"201051344000585","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,615172.3,615172.3,23713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992716,1567658.00
02/01/2017 18:45,2,0.000,ALERT,211.93,299.07,59.970,1485992704,"201051344001230","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,607972.7,607972.7,23520,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992718,1567659.00
02/01/2017 18:45,2,0.000,ALERT,212.61,299.37,59.938,1485992704,"201051344000582","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,599902.6,599902.6,23662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992720,1567660.00
02/01/2017 18:45,2,0.000,ALERT,211.70,298.47,60.018,1485992704,"201051344000955","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,615201.8,615201.8,23608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992722,1567661.00
02/01/2017 18:45,2,0.000,ALERT,210.80,295.46,60.007,1485992704,"274151322000094","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,720846.4,720846.4,23914,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992724,1567662.00
02/01/2017 18:45,2,0.000,ALERT,211.93,297.87,59.975,1485992704,"201051344000579","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,624223.0,624223.0,23570,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485992725,1567663.00
02/01/2017 18:45,2,0.000,ALERT,211.93,298.77,59.970,1485992704,"201051344000890","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,612187.7,612187.7,23676,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992727,1567664.00
02/01/2017 18:45,2,0.000,ALERT,212.16,298.47,59.933,1485992704,"201051344000438","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,613237.1,613237.1,23683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992729,1567665.00
02/01/2017 18:45,2,0.000,ALERT,212.38,298.17,59.986,1485992704,"201051344000417","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,596478.5,596478.5,23818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485992731,1567666.00
02/01/2017 18:45,2,0.000,ALERT,211.03,296.66,59.986,1485992704,"274151322000083","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,866681.0,866681.0,23171,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992733,1567667.00
02/01/2017 18:45,2,0.000,ALERT,211.48,296.06,59.991,1485992704,"274151322000076","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,924112.2,924112.2,23281,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992734,1567668.00
02/01/2017 18:45,2,0.000,ALERT,211.93,297.87,60.039,1485992704,"201051344000868","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,607212.7,607212.7,23668,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992736,1567669.00
02/01/2017 18:45,2,0.000,ALERT,211.25,296.96,59.986,1485992704,"274151322000095","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,915083.4,915083.4,23350,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992738,1567670.00
02/01/2017 18:45,2,0.000,ALERT,211.93,296.96,59.986,1485992704,"201051344000988","219011344069620",0.00,-6.00,0,292.16,299.37,0.0,0.0,0.000,568911.7,568911.7,23697,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992740,1567671.00
02/01/2017 18:45,2,0.000,ALERT,211.93,297.57,60.007,1485992704,"201051344001025","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,613337.6,613337.6,23737,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992742,1567672.00
