ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 18:45,2,0.000,ALERT,211.93,297.26,59.986,1485992704,"201051344000458","219011344069620",0.00,-4.00,0,294.26,300.87,0.0,0.0,0.000,617348.4,617348.4,23420,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992743,1567673.00
02/01/2017 18:45,2,0.000,ALERT,212.61,297.26,60.007,1485992704,"201051344000853","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,616032.3,616032.3,23324,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485992745,1567674.00
02/01/2017 18:45,2,0.000,ALERT,212.61,298.47,59.991,1485992704,"201051344000685","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,612485.9,612485.9,23588,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992747,1567675.00
02/01/2017 18:45,2,0.000,ALERT,212.38,298.17,59.991,1485992704,"201051344000917","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,609427.5,609427.5,23605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992749,1567676.00
02/01/2017 18:45,2,0.000,ALERT,212.38,298.77,60.002,1485992704,"201051344001145","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,615485.5,615485.5,23449,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992751,1567677.00
02/01/2017 18:45,2,0.000,ALERT,212.38,298.17,59.996,1485992704,"201051344000651","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,607994.6,607994.6,23674,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992752,1567678.00
02/01/2017 18:45,2,0.000,ALERT,210.57,295.76,59.996,1485992704,"274151322000088","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,831907.2,831907.2,23298,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992754,1567679.00
02/01/2017 18:45,2,0.000,ALERT,211.70,295.76,60.002,1485992704,"274151322000068","219011344069620",0.00,-5.00,0,293.06,297.57,0.0,0.0,0.000,721947.1,721947.1,23809,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992756,1567680.00
02/01/2017 18:45,2,0.000,ALERT,211.70,298.17,60.012,1485992704,"201051344001135","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,603547.9,603547.9,23733,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992758,1567681.00
02/01/2017 18:45,2,0.000,ALERT,211.48,297.87,60.002,1485992704,"201051344000594","219011344069620",0.00,-6.50,0,293.96,300.27,0.0,0.0,0.000,619702.5,619702.5,23613,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992759,1567682.00
02/01/2017 18:45,2,0.000,ALERT,212.16,298.17,60.002,1485992704,"201051344001203","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,611925.9,611925.9,23717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992761,1567683.00
02/01/2017 18:45,2,0.000,ALERT,211.03,296.96,59.986,1485992704,"274151322000054","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,848189.6,848189.6,23348,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992763,1567684.00
02/01/2017 18:45,2,0.000,ALERT,212.16,296.36,59.991,1485992704,"201051344000867","219011344069620",0.00,-5.50,0,293.66,300.57,0.0,0.0,0.000,606054.6,606054.6,23710,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992765,1567685.00
02/01/2017 18:45,2,0.000,ALERT,212.16,298.77,59.996,1485992704,"201051344001093","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,609048.1,609048.1,23623,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992767,1567686.00
02/01/2017 18:45,2,0.000,ALERT,211.93,297.26,59.991,1485992704,"201051344000900","219011344069620",0.00,-6.00,0,293.66,299.67,0.0,0.0,0.000,625070.8,625070.8,23234,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992768,1567687.00
02/01/2017 18:45,2,0.000,ALERT,212.16,296.36,59.996,1485992704,"201051344000648","219011344069620",0.00,-7.00,0,293.36,300.27,0.0,0.0,0.000,614747.4,614747.4,23256,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485992770,1567688.00
02/01/2017 18:45,2,0.000,ALERT,212.16,297.87,59.986,1485992704,"201051344000569","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,625580.9,625580.9,23238,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992772,1567689.00
02/01/2017 18:45,2,0.000,ALERT,211.93,297.57,60.023,1485992704,"201051344000983","219011344069620",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,618244.2,618244.2,23390,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485992774,1567690.00
02/01/2017 18:45,2,0.000,ALERT,212.16,296.96,59.991,1485992704,"201051344001158","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,606686.3,606686.3,23626,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992776,1567691.00
02/01/2017 18:45,2,0.000,ALERT,212.38,297.87,59.991,1485992704,"201051344000576","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,617469.5,617469.5,23280,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992777,1567692.00
02/01/2017 18:45,2,0.000,ALERT,211.25,295.16,59.981,1485992704,"274151322000087","219011344069620",0.00,-5.00,0,292.76,297.57,0.0,0.0,0.000,820200.5,820200.5,23582,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485992779,1567693.00
02/01/2017 19:00,2,0.000,ALERT,212.61,296.96,59.975,1485993603,"201051344000645","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,616696.0,616696.0,23273,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993605,1567694.00
02/01/2017 19:00,2,0.000,ALERT,211.48,296.06,59.944,1485993603,"274151322000085","219011344069620",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,846814.6,846814.6,23372,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993607,1567695.00
02/01/2017 19:00,2,0.000,ALERT,212.83,297.26,59.975,1485993603,"201051344000633","219011344069620",0.00,-6.50,0,293.06,299.67,0.0,0.0,0.000,605882.6,605882.6,23690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993609,1567696.00
02/01/2017 19:00,2,0.000,ALERT,212.16,297.26,59.986,1485993603,"201051344000469","219011344069620",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,608753.5,608753.5,23652,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993611,1567697.00
02/01/2017 19:00,2,0.000,ALERT,211.70,298.47,59.981,1485993603,"201051344000646","219011344069620",0.00,-6.50,0,296.06,304.78,0.0,0.0,0.000,604611.8,604611.8,23625,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993612,1567698.00
02/01/2017 19:00,2,0.000,ALERT,211.25,296.66,59.986,1485993603,"274151322000052","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,875159.8,875159.8,23139,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993614,1567699.00
02/01/2017 19:00,2,0.000,ALERT,211.93,298.77,59.991,1485993603,"201051344000585","219011344069620",0.00,-5.50,0,296.06,304.78,0.0,0.0,0.000,615172.3,615172.3,23715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993616,1567700.00
02/01/2017 19:00,2,0.000,ALERT,211.93,299.07,59.991,1485993603,"201051344001230","219011344069620",0.00,-6.50,0,296.96,305.68,0.0,0.0,0.000,607972.7,607972.7,23522,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993618,1567701.00
02/01/2017 19:00,2,0.000,ALERT,212.38,299.37,59.981,1485993603,"201051344000582","219011344069620",0.00,-7.00,0,297.26,305.68,0.0,0.0,0.000,599902.6,599902.6,23664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993619,1567702.00
02/01/2017 19:00,2,0.000,ALERT,211.25,298.17,59.991,1485993603,"201051344000955","219011344069620",0.00,-6.00,0,296.06,305.38,0.0,0.0,0.000,615201.8,615201.8,23610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993621,1567703.00
02/01/2017 19:00,2,0.000,ALERT,211.25,295.76,59.996,1485993603,"274151322000094","219011344069620",0.00,-7.00,0,293.96,297.57,0.0,0.0,0.000,720846.4,720846.4,23916,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993623,1567704.00
02/01/2017 19:00,2,0.000,ALERT,212.16,297.57,59.991,1485993603,"201051344000579","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,624223.0,624223.0,23572,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993625,1567705.00
02/01/2017 19:00,2,0.000,ALERT,211.70,299.07,59.975,1485993603,"201051344000890","219011344069620",0.00,-6.00,0,296.66,306.58,0.0,0.0,0.000,612187.7,612187.7,23678,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993627,1567706.00
02/01/2017 19:00,2,0.000,ALERT,212.16,299.07,59.996,1485993603,"201051344000438","219011344069620",0.00,-7.00,0,296.66,305.68,0.0,0.0,0.000,613237.1,613237.1,23685,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993628,1567707.00
02/01/2017 19:00,2,0.000,ALERT,212.16,298.17,60.023,1485993603,"201051344000417","219011344069620",0.00,-6.50,0,296.06,304.78,0.0,0.0,0.000,596478.5,596478.5,23820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993630,1567708.00
02/01/2017 19:00,2,0.000,ALERT,211.48,296.06,59.991,1485993603,"274151322000083","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,866681.0,866681.0,23173,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993632,1567709.00
02/01/2017 19:00,2,0.000,ALERT,212.16,296.36,59.981,1485993603,"274151322000076","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,924112.2,924112.2,23283,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993634,1567710.00
02/01/2017 19:00,2,0.000,ALERT,212.16,298.17,59.991,1485993603,"201051344000868","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,607212.7,607212.7,23670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993636,1567711.00
02/01/2017 19:00,2,0.000,ALERT,211.70,297.26,59.991,1485993603,"274151322000095","219011344069620",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,915083.4,915083.4,23352,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993637,1567712.00
02/01/2017 19:00,2,0.000,ALERT,212.16,297.57,60.002,1485993603,"201051344000988","219011344069620",0.00,-6.00,0,292.46,299.07,0.0,0.0,0.000,568911.7,568911.7,23699,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993639,1567713.00
02/01/2017 19:00,2,0.000,ALERT,211.48,297.57,59.986,1485993603,"201051344001025","219011344069620",0.00,-7.00,0,295.76,305.38,0.0,0.0,0.000,613337.6,613337.6,23739,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993641,1567714.00
02/01/2017 19:00,2,0.000,ALERT,212.16,297.57,59.996,1485993603,"201051344000458","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,617348.4,617348.4,23422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993643,1567715.00
02/01/2017 19:00,2,0.000,ALERT,212.61,297.57,59.991,1485993603,"201051344000853","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,616032.3,616032.3,23326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993645,1567716.00
02/01/2017 19:00,2,0.000,ALERT,211.93,298.17,59.991,1485993603,"201051344000685","219011344069620",0.00,-6.00,0,296.36,305.68,0.0,0.0,0.000,612485.9,612485.9,23590,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993646,1567717.00
02/01/2017 19:00,2,0.000,ALERT,212.16,298.17,60.002,1485993603,"201051344000917","219011344069620",0.00,-5.00,0,295.46,304.18,0.0,0.0,0.000,609427.5,609427.5,23607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993648,1567718.00
02/01/2017 19:00,2,0.000,ALERT,212.16,298.47,59.991,1485993603,"201051344001145","219011344069620",0.00,-6.00,0,296.66,306.28,0.0,0.0,0.000,615485.5,615485.5,23451,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993650,1567719.00
02/01/2017 19:00,2,0.000,ALERT,211.70,297.57,59.986,1485993603,"201051344000651","219011344069620",0.00,-8.00,0,296.06,304.48,0.0,0.0,0.000,607994.6,607994.6,23676,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993652,1567720.00
02/01/2017 19:00,2,0.000,ALERT,211.03,296.06,59.991,1485993603,"274151322000088","219011344069620",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,831907.2,831907.2,23300,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993653,1567721.00
02/01/2017 19:00,2,0.000,ALERT,211.93,295.46,60.002,1485993603,"274151322000068","219011344069620",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,721947.1,721947.1,23811,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993655,1567722.00
02/01/2017 19:00,2,0.000,ALERT,211.48,298.47,59.954,1485993603,"201051344001135","219011344069620",0.00,-6.50,0,296.36,305.38,0.0,0.0,0.000,603547.9,603547.9,23735,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993657,1567723.00
02/01/2017 19:00,2,0.000,ALERT,211.70,298.17,59.991,1485993603,"201051344000594","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,619702.5,619702.5,23615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993659,1567724.00
02/01/2017 19:00,2,0.000,ALERT,211.70,297.57,59.981,1485993603,"201051344001203","219011344069620",0.00,-6.50,0,296.06,306.58,0.0,0.0,0.000,611925.9,611925.9,23719,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993661,1567725.00
02/01/2017 19:00,2,0.000,ALERT,211.03,295.76,59.996,1485993603,"274151322000054","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,848189.6,848189.6,23350,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993662,1567726.00
02/01/2017 19:00,2,0.000,ALERT,212.16,296.66,59.991,1485993603,"201051344000867","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,606054.6,606054.6,23712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993664,1567727.00
02/01/2017 19:00,2,0.000,ALERT,211.70,298.17,59.991,1485993603,"201051344001093","219011344069620",0.00,-5.00,0,296.36,304.48,0.0,0.0,0.000,609048.1,609048.1,23625,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993666,1567728.00
02/01/2017 19:00,2,0.000,ALERT,211.93,297.26,59.981,1485993603,"201051344000900","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,625070.8,625070.8,23236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993668,1567729.00
02/01/2017 19:00,2,0.000,ALERT,212.16,296.66,59.981,1485993603,"201051344000648","219011344069620",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,614747.4,614747.4,23258,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485993670,1567730.00
02/01/2017 19:00,2,0.000,ALERT,211.93,297.57,59.981,1485993603,"201051344000569","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,625580.9,625580.9,23240,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993671,1567731.00
02/01/2017 19:00,2,0.000,ALERT,211.93,297.26,59.959,1485993603,"201051344000983","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,618244.2,618244.2,23392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993673,1567732.00
02/01/2017 19:00,2,0.000,ALERT,212.16,297.26,60.012,1485993603,"201051344001158","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,606686.3,606686.3,23628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993675,1567733.00
02/01/2017 19:00,2,0.000,ALERT,212.38,297.87,59.986,1485993603,"201051344000576","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,617469.5,617469.5,23282,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993677,1567734.00
02/01/2017 19:00,2,0.000,ALERT,211.48,295.16,59.981,1485993603,"274151322000087","219011344069620",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,820200.5,820200.5,23584,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485993679,1567735.00
02/01/2017 19:15,2,0.000,ALERT,212.83,297.87,59.981,1485994503,"201051344000645","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,616696.0,616696.0,23275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994505,1567736.00
02/01/2017 19:15,2,0.000,ALERT,211.48,296.06,59.981,1485994503,"274151322000085","219011344069620",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,846814.6,846814.6,23374,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994507,1567737.00
02/01/2017 19:15,2,0.000,ALERT,213.06,297.87,59.981,1485994503,"201051344000633","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,605882.6,605882.6,23692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994509,1567738.00
02/01/2017 19:15,2,0.000,ALERT,212.61,298.17,59.986,1485994503,"201051344000469","219011344069620",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,608753.5,608753.5,23654,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994511,1567739.00
02/01/2017 19:15,2,0.000,ALERT,212.16,298.77,59.986,1485994503,"201051344000646","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,604611.8,604611.8,23627,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994513,1567740.00
02/01/2017 19:15,2,0.000,ALERT,211.03,296.66,59.970,1485994503,"274151322000052","219011344069620",0.00,-6.00,0,293.66,298.47,0.0,0.0,0.000,875159.8,875159.8,23141,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994514,1567741.00
02/01/2017 19:15,2,0.000,ALERT,212.38,299.07,59.938,1485994503,"201051344000585","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,615172.3,615172.3,23717,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994516,1567742.00
02/01/2017 19:15,2,0.000,ALERT,212.38,299.07,59.986,1485994503,"201051344001230","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,607972.7,607972.7,23524,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994518,1567743.00
02/01/2017 19:15,2,0.000,ALERT,212.83,299.67,59.949,1485994503,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,599902.6,599902.6,23666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994520,1567744.00
02/01/2017 19:15,2,0.000,ALERT,212.16,299.07,59.938,1485994503,"201051344000955","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,615201.8,615201.8,23612,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994522,1567745.00
02/01/2017 19:15,2,0.000,ALERT,211.48,295.76,59.959,1485994503,"274151322000094","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,720846.4,720846.4,23918,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994523,1567746.00
02/01/2017 19:15,2,0.000,ALERT,212.61,298.77,59.954,1485994503,"201051344000579","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,624223.0,624223.0,23574,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994525,1567747.00
02/01/2017 19:15,2,0.000,ALERT,212.16,299.07,59.965,1485994503,"201051344000890","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,612187.7,612187.7,23680,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994527,1567748.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.77,59.965,1485994503,"201051344000438","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,613237.1,613237.1,23687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994529,1567749.00
02/01/2017 19:15,2,0.000,ALERT,212.61,298.17,59.959,1485994503,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,596478.5,596478.5,23822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994530,1567750.00
02/01/2017 19:15,2,0.000,ALERT,211.70,296.36,59.959,1485994503,"274151322000083","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,866681.0,866681.0,23175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994532,1567751.00
02/01/2017 19:15,2,0.000,ALERT,212.16,296.66,59.959,1485994503,"274151322000076","219011344069620",0.00,-6.00,0,293.66,298.47,0.0,0.0,0.000,924112.2,924112.2,23285,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994534,1567752.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.77,59.965,1485994503,"201051344000868","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,607212.7,607212.7,23672,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994536,1567753.00
02/01/2017 19:15,2,0.000,ALERT,211.48,297.26,59.954,1485994503,"274151322000095","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,915083.4,915083.4,23354,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994538,1567754.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.17,59.917,1485994503,"201051344000988","219011344069620",0.00,-6.00,0,292.76,299.37,0.0,0.0,0.000,568911.7,568911.7,23701,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994540,1567755.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.17,59.959,1485994503,"201051344001025","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,613337.6,613337.6,23741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994542,1567756.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.47,59.975,1485994503,"201051344000458","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,617348.4,617348.4,23424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994544,1567757.00
02/01/2017 19:15,2,0.000,ALERT,212.83,297.57,59.970,1485994503,"201051344000853","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,616032.3,616032.3,23328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994545,1567758.00
02/01/2017 19:15,2,0.000,ALERT,212.83,298.77,59.970,1485994503,"201051344000685","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,612485.9,612485.9,23592,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994547,1567759.00
02/01/2017 19:15,2,0.000,ALERT,212.61,298.47,60.012,1485994503,"201051344000917","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,609427.5,609427.5,23609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994549,1567760.00
02/01/2017 19:15,2,0.000,ALERT,212.61,298.77,59.944,1485994503,"201051344001145","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,615485.5,615485.5,23453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994551,1567761.00
02/01/2017 19:15,2,0.000,ALERT,212.61,298.17,59.991,1485994503,"201051344000651","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,607994.6,607994.6,23678,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994553,1567762.00
02/01/2017 19:15,2,0.000,ALERT,211.03,295.76,59.959,1485994503,"274151322000088","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,831907.2,831907.2,23302,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994554,1567763.00
02/01/2017 19:15,2,0.000,ALERT,212.16,295.46,59.970,1485994503,"274151322000068","219011344069620",0.00,-5.00,0,292.76,297.26,0.0,0.0,0.000,721947.1,721947.1,23813,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994556,1567764.00
02/01/2017 19:15,2,0.000,ALERT,212.16,299.07,59.965,1485994503,"201051344001135","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,603547.9,603547.9,23737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994558,1567765.00
02/01/2017 19:15,2,0.000,ALERT,211.93,298.77,59.970,1485994503,"201051344000594","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,619702.5,619702.5,23617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994560,1567766.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.47,59.970,1485994503,"201051344001203","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,611925.9,611925.9,23721,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994562,1567767.00
02/01/2017 19:15,2,0.000,ALERT,211.48,296.36,59.986,1485994503,"274151322000054","219011344069620",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,848189.6,848189.6,23352,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994563,1567768.00
02/01/2017 19:15,2,0.000,ALERT,212.83,297.87,59.970,1485994503,"201051344000867","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,606054.6,606054.6,23714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994565,1567769.00
02/01/2017 19:15,2,0.000,ALERT,212.16,298.47,59.981,1485994503,"201051344001093","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,609048.1,609048.1,23627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994567,1567770.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.17,59.965,1485994503,"201051344000900","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,625070.8,625070.8,23238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994569,1567771.00
02/01/2017 19:15,2,0.000,ALERT,212.61,297.57,59.959,1485994503,"201051344000648","219011344069620",0.00,-7.00,0,294.26,299.67,0.0,0.0,0.000,614747.4,614747.4,23260,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994571,1567772.00
02/01/2017 19:15,2,0.000,ALERT,212.38,298.77,59.975,1485994503,"201051344000569","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,625580.9,625580.9,23242,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994572,1567773.00
02/01/2017 19:15,2,0.000,ALERT,212.16,297.87,59.970,1485994503,"201051344000983","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,618244.2,618244.2,23394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994574,1567774.00
02/01/2017 19:15,2,0.000,ALERT,212.61,297.87,59.975,1485994503,"201051344001158","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,606686.3,606686.3,23630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485994576,1567775.00
02/01/2017 19:15,2,0.000,ALERT,212.83,298.47,59.986,1485994503,"201051344000576","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,617469.5,617469.5,23284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994578,1567776.00
02/01/2017 19:15,2,0.000,ALERT,211.48,295.46,59.928,1485994503,"274151322000087","219011344069620",0.00,-5.00,0,292.46,297.26,0.0,0.0,0.000,820200.5,820200.5,23586,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485994580,1567777.00
02/01/2017 19:30,2,0.000,ALERT,212.61,297.87,59.996,1485995403,"201051344000645","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,616696.0,616696.0,23277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995405,1567778.00
02/01/2017 19:30,2,0.000,ALERT,211.03,296.06,59.986,1485995403,"274151322000085","219011344069620",0.00,-5.50,0,293.96,298.17,0.0,0.0,0.000,846814.6,846814.6,23376,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995407,1567779.00
02/01/2017 19:30,2,0.000,ALERT,212.61,297.57,59.965,1485995403,"201051344000633","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,605882.6,605882.6,23694,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995408,1567780.00
02/01/2017 19:30,2,0.000,ALERT,212.16,297.57,59.996,1485995403,"201051344000469","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,608753.5,608753.5,23656,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995410,1567781.00
02/01/2017 19:30,2,0.000,ALERT,211.93,298.77,59.991,1485995403,"201051344000646","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,604611.8,604611.8,23629,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995412,1567782.00
02/01/2017 19:30,2,0.000,ALERT,210.80,296.06,59.996,1485995403,"274151322000052","219011344069620",0.00,-6.00,0,293.66,298.47,0.0,0.0,0.000,875159.8,875159.8,23143,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995414,1567783.00
02/01/2017 19:30,2,0.000,ALERT,212.38,299.07,59.996,1485995403,"201051344000585","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,615172.3,615172.3,23719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995415,1567784.00
02/01/2017 19:30,2,0.000,ALERT,212.16,299.37,60.023,1485995403,"201051344001230","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,607972.7,607972.7,23526,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995417,1567785.00
02/01/2017 19:30,2,0.000,ALERT,212.61,299.97,60.002,1485995403,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,599902.6,599902.6,23668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995419,1567786.00
02/01/2017 19:30,2,0.000,ALERT,211.93,298.77,59.954,1485995403,"201051344000955","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,615201.8,615201.8,23614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995421,1567787.00
02/01/2017 19:30,2,0.000,ALERT,211.03,295.46,60.018,1485995403,"274151322000094","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,720846.4,720846.4,23920,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995423,1567788.00
02/01/2017 19:30,2,0.000,ALERT,212.38,298.47,60.007,1485995403,"201051344000579","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,624223.0,624223.0,23576,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995425,1567789.00
02/01/2017 19:30,2,0.000,ALERT,212.16,299.67,59.959,1485995403,"201051344000890","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,612187.7,612187.7,23682,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995426,1567790.00
02/01/2017 19:30,2,0.000,ALERT,212.61,299.37,59.996,1485995403,"201051344000438","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,613237.1,613237.1,23689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995428,1567791.00
02/01/2017 19:30,2,0.000,ALERT,212.83,298.77,60.007,1485995403,"201051344000417","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,596478.5,596478.5,23824,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995430,1567792.00
02/01/2017 19:30,2,0.000,ALERT,211.48,297.26,60.002,1485995403,"274151322000083","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,866681.0,866681.0,23177,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995432,1567793.00
02/01/2017 19:30,2,0.000,ALERT,211.70,296.96,59.991,1485995403,"274151322000076","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,924112.2,924112.2,23287,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995434,1567794.00
02/01/2017 19:30,2,0.000,ALERT,212.16,298.17,59.981,1485995403,"201051344000868","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,607212.7,607212.7,23674,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995435,1567795.00
02/01/2017 19:30,2,0.000,ALERT,211.25,297.57,60.034,1485995403,"274151322000095","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,915083.4,915083.4,23356,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995437,1567796.00
02/01/2017 19:30,2,0.000,ALERT,212.16,297.57,60.028,1485995403,"201051344000988","219011344069620",0.00,-6.00,0,292.76,299.67,0.0,0.0,0.000,568911.7,568911.7,23703,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995439,1567797.00
02/01/2017 19:30,2,0.000,ALERT,211.93,298.17,60.002,1485995403,"201051344001025","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,613337.6,613337.6,23743,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995441,1567798.00
02/01/2017 19:30,2,0.000,ALERT,212.16,297.87,59.996,1485995403,"201051344000458","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,617348.4,617348.4,23426,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995443,1567799.00
02/01/2017 19:30,2,0.000,ALERT,212.61,297.87,60.002,1485995403,"201051344000853","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,616032.3,616032.3,23330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995444,1567800.00
02/01/2017 19:30,2,0.000,ALERT,212.83,299.37,60.007,1485995403,"201051344000685","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,612485.9,612485.9,23594,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995446,1567801.00
02/01/2017 19:30,2,0.000,ALERT,212.61,299.07,60.018,1485995403,"201051344000917","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,609427.5,609427.5,23611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995448,1567802.00
02/01/2017 19:30,2,0.000,ALERT,212.61,299.07,59.975,1485995403,"201051344001145","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,615485.5,615485.5,23455,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995450,1567803.00
02/01/2017 19:30,2,0.000,ALERT,212.38,298.17,59.991,1485995403,"201051344000651","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,607994.6,607994.6,23680,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995452,1567804.00
02/01/2017 19:30,2,0.000,ALERT,210.57,295.16,60.023,1485995403,"274151322000088","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,831907.2,831907.2,23304,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995453,1567805.00
02/01/2017 19:30,2,0.000,ALERT,211.93,295.76,60.028,1485995403,"274151322000068","219011344069620",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,721947.1,721947.1,23815,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995455,1567806.00
02/01/2017 19:30,2,0.000,ALERT,211.93,298.77,59.996,1485995403,"201051344001135","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,603547.9,603547.9,23739,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995457,1567807.00
02/01/2017 19:30,2,0.000,ALERT,211.70,297.87,60.002,1485995403,"201051344000594","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,619702.5,619702.5,23619,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995459,1567808.00
02/01/2017 19:30,2,0.000,ALERT,212.38,298.47,59.996,1485995403,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,611925.9,611925.9,23723,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995461,1567809.00
02/01/2017 19:30,2,0.000,ALERT,210.80,296.66,59.970,1485995403,"274151322000054","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,848189.6,848189.6,23354,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995463,1567810.00
02/01/2017 19:30,2,0.000,ALERT,212.16,296.96,60.002,1485995403,"201051344000867","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,606054.6,606054.6,23716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995464,1567811.00
02/01/2017 19:30,2,0.000,ALERT,212.38,299.07,59.996,1485995403,"201051344001093","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,609048.1,609048.1,23629,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995466,1567812.00
02/01/2017 19:30,2,0.000,ALERT,211.93,297.87,59.996,1485995403,"201051344000900","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,625070.8,625070.8,23240,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995468,1567813.00
02/01/2017 19:30,2,0.000,ALERT,211.93,296.96,60.002,1485995403,"201051344000648","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,614747.4,614747.4,23262,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995470,1567814.00
02/01/2017 19:30,2,0.000,ALERT,212.16,298.77,59.991,1485995403,"201051344000569","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,625580.9,625580.9,23244,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995472,1567815.00
02/01/2017 19:30,2,0.000,ALERT,211.93,298.47,59.991,1485995403,"201051344000983","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,618244.2,618244.2,23396,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995473,1567816.00
02/01/2017 19:30,2,0.000,ALERT,212.16,298.17,59.986,1485995403,"201051344001158","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,606686.3,606686.3,23632,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485995475,1567817.00
