ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 19:30,2,0.000,ALERT,212.61,298.77,59.986,1485995403,"201051344000576","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,617469.5,617469.5,23286,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995477,1567818.00
02/01/2017 19:30,2,0.000,ALERT,211.03,295.46,60.023,1485995403,"274151322000087","219011344069620",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,820200.5,820200.5,23588,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485995479,1567819.00
02/01/2017 19:45,2,0.000,ALERT,213.29,298.47,59.981,1485996303,"201051344000645","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,616696.0,616696.0,23279,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996305,1567820.00
02/01/2017 19:45,2,0.000,ALERT,211.70,296.96,59.944,1485996303,"274151322000085","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,846814.6,846814.6,23378,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996307,1567821.00
02/01/2017 19:45,2,0.000,ALERT,213.29,298.17,59.991,1485996303,"201051344000633","219011344069620",0.00,-6.50,0,293.66,300.27,0.0,0.0,0.000,605882.6,605882.6,23696,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996309,1567822.00
02/01/2017 19:45,2,0.000,ALERT,212.61,298.47,59.986,1485996303,"201051344000469","219011344069620",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,608753.5,608753.5,23658,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996311,1567823.00
02/01/2017 19:45,2,0.000,ALERT,212.38,299.37,59.970,1485996303,"201051344000646","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,604611.8,604611.8,23631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996312,1567824.00
02/01/2017 19:45,2,0.000,ALERT,211.48,296.36,60.012,1485996303,"274151322000052","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,875159.8,875159.8,23145,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996314,1567825.00
02/01/2017 19:45,2,0.000,ALERT,212.83,299.67,59.975,1485996303,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,615172.3,615172.3,23721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996316,1567826.00
02/01/2017 19:45,2,0.000,ALERT,212.61,299.67,59.975,1485996303,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,607972.7,607972.7,23528,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996318,1567827.00
02/01/2017 19:45,2,0.000,ALERT,213.29,300.27,59.991,1485996303,"201051344000582","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,599902.6,599902.6,23670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996320,1567828.00
02/01/2017 19:45,2,0.000,ALERT,212.38,299.37,59.965,1485996303,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,615201.8,615201.8,23616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996321,1567829.00
02/01/2017 19:45,2,0.000,ALERT,211.48,295.76,59.965,1485996303,"274151322000094","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,720846.4,720846.4,23922,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996323,1567830.00
02/01/2017 19:45,2,0.000,ALERT,212.61,298.77,59.965,1485996303,"201051344000579","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,624223.0,624223.0,23578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996325,1567831.00
02/01/2017 19:45,2,0.000,ALERT,212.16,299.07,59.965,1485996303,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,612187.7,612187.7,23684,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996327,1567832.00
02/01/2017 19:45,2,0.000,ALERT,212.83,299.07,60.007,1485996303,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,613237.1,613237.1,23691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996329,1567833.00
02/01/2017 19:45,2,0.000,ALERT,212.83,298.77,59.981,1485996303,"201051344000417","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,596478.5,596478.5,23826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996330,1567834.00
02/01/2017 19:45,2,0.000,ALERT,211.93,297.26,59.970,1485996303,"274151322000083","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,866681.0,866681.0,23179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996332,1567835.00
02/01/2017 19:45,2,0.000,ALERT,212.16,296.96,59.970,1485996303,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,924112.2,924112.2,23289,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996334,1567836.00
02/01/2017 19:45,2,0.000,ALERT,212.61,299.07,60.018,1485996303,"201051344000868","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,607212.7,607212.7,23676,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996336,1567837.00
02/01/2017 19:45,2,0.000,ALERT,211.48,297.57,59.965,1485996303,"274151322000095","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,915083.4,915083.4,23358,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996338,1567838.00
02/01/2017 19:45,2,0.000,ALERT,212.16,297.87,59.981,1485996303,"201051344000988","219011344069620",0.00,-5.50,0,293.36,300.27,0.0,0.0,0.000,568911.7,568911.7,23705,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996340,1567839.00
02/01/2017 19:45,2,0.000,ALERT,212.38,298.17,59.965,1485996303,"201051344001025","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,613337.6,613337.6,23745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996341,1567840.00
02/01/2017 19:45,2,0.000,ALERT,212.38,297.87,59.986,1485996303,"201051344000458","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,617348.4,617348.4,23428,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996343,1567841.00
02/01/2017 19:45,2,0.000,ALERT,213.06,298.17,59.991,1485996303,"201051344000853","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,616032.3,616032.3,23332,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996345,1567842.00
02/01/2017 19:45,2,0.000,ALERT,213.06,299.37,59.991,1485996303,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,612485.9,612485.9,23596,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996347,1567843.00
02/01/2017 19:45,2,0.000,ALERT,212.83,298.77,59.981,1485996303,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,609427.5,609427.5,23613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996348,1567844.00
02/01/2017 19:45,2,0.000,ALERT,213.06,299.37,59.991,1485996303,"201051344001145","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,615485.5,615485.5,23457,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996350,1567845.00
02/01/2017 19:45,2,0.000,ALERT,212.83,298.47,59.991,1485996303,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,607994.6,607994.6,23682,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996352,1567846.00
02/01/2017 19:45,2,0.000,ALERT,211.03,296.96,59.965,1485996303,"274151322000088","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,831907.2,831907.2,23306,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996354,1567847.00
02/01/2017 19:45,2,0.000,ALERT,212.16,295.76,59.996,1485996303,"274151322000068","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,721947.1,721947.1,23817,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996356,1567848.00
02/01/2017 19:45,2,0.000,ALERT,212.38,299.37,59.996,1485996303,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,603547.9,603547.9,23741,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996357,1567849.00
02/01/2017 19:45,2,0.000,ALERT,212.16,299.37,59.991,1485996303,"201051344000594","219011344069620",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,619702.5,619702.5,23621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996359,1567850.00
02/01/2017 19:45,2,0.000,ALERT,212.61,298.77,60.002,1485996303,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,611925.9,611925.9,23725,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996361,1567851.00
02/01/2017 19:45,2,0.000,ALERT,211.48,297.26,59.996,1485996303,"274151322000054","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,848189.6,848189.6,23356,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996363,1567852.00
02/01/2017 19:45,2,0.000,ALERT,212.83,298.17,59.970,1485996303,"201051344000867","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,606054.6,606054.6,23718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996364,1567853.00
02/01/2017 19:45,2,0.000,ALERT,212.61,299.07,59.975,1485996303,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,609048.1,609048.1,23631,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996366,1567854.00
02/01/2017 19:45,2,0.000,ALERT,212.38,298.77,60.007,1485996303,"201051344000900","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,625070.8,625070.8,23242,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996368,1567855.00
02/01/2017 19:45,2,0.000,ALERT,212.61,297.87,60.007,1485996303,"201051344000648","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,614747.4,614747.4,23264,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996370,1567856.00
02/01/2017 19:45,2,0.000,ALERT,212.61,299.07,60.007,1485996303,"201051344000569","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,625580.9,625580.9,23246,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485996372,1567857.00
02/01/2017 19:45,2,0.000,ALERT,212.61,298.77,60.034,1485996303,"201051344000983","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,618244.2,618244.2,23398,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996374,1567858.00
02/01/2017 19:45,2,0.000,ALERT,212.61,298.47,60.007,1485996303,"201051344001158","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,606686.3,606686.3,23634,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996375,1567859.00
02/01/2017 19:45,2,0.000,ALERT,213.06,299.37,60.012,1485996303,"201051344000576","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,617469.5,617469.5,23288,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996377,1567860.00
02/01/2017 19:45,2,0.000,ALERT,211.48,295.76,60.007,1485996303,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23590,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485996379,1567861.00
02/01/2017 20:00,2,0.000,ALERT,212.83,297.87,59.986,1485997203,"201051344000645","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,616696.0,616696.0,23281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997205,1567862.00
02/01/2017 20:00,2,0.000,ALERT,211.93,296.66,59.922,1485997203,"274151322000085","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,846814.6,846814.6,23380,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997207,1567863.00
02/01/2017 20:00,2,0.000,ALERT,213.06,297.87,59.975,1485997203,"201051344000633","219011344069620",0.00,-6.50,0,294.26,300.87,0.0,0.0,0.000,605882.6,605882.6,23698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997209,1567864.00
02/01/2017 20:00,2,0.000,ALERT,212.61,298.17,59.981,1485997203,"201051344000469","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,608753.5,608753.5,23660,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997211,1567865.00
02/01/2017 20:00,2,0.000,ALERT,212.38,299.67,60.002,1485997203,"201051344000646","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,604611.8,604611.8,23633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997212,1567866.00
02/01/2017 20:00,2,0.000,ALERT,211.48,296.36,59.949,1485997203,"274151322000052","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,875159.8,875159.8,23147,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997214,1567867.00
02/01/2017 20:00,2,0.000,ALERT,212.38,299.67,59.975,1485997203,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,615172.3,615172.3,23723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997216,1567868.00
02/01/2017 20:00,2,0.000,ALERT,212.38,299.97,59.991,1485997203,"201051344001230","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,607972.7,607972.7,23530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997218,1567869.00
02/01/2017 20:00,2,0.000,ALERT,212.83,300.27,59.996,1485997203,"201051344000582","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,599902.6,599902.6,23672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997220,1567870.00
02/01/2017 20:00,2,0.000,ALERT,212.16,299.37,59.991,1485997203,"201051344000955","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,615201.8,615201.8,23618,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997222,1567871.00
02/01/2017 20:00,2,0.000,ALERT,211.93,296.06,59.996,1485997203,"274151322000094","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,720846.4,720846.4,23924,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997224,1567872.00
02/01/2017 20:00,2,0.000,ALERT,212.61,298.77,60.002,1485997203,"201051344000579","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,624223.0,624223.0,23580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997225,1567873.00
02/01/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1485997203,"201051344000890","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,612187.7,612187.7,23686,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997227,1567874.00
02/01/2017 20:00,2,0.000,ALERT,212.38,299.07,60.002,1485997203,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,613237.1,613237.1,23693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997229,1567875.00
02/01/2017 20:00,2,0.000,ALERT,212.61,298.47,59.996,1485997203,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,596478.5,596478.5,23828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997231,1567876.00
02/01/2017 20:00,2,0.000,ALERT,211.93,297.26,59.986,1485997203,"274151322000083","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,866681.0,866681.0,23181,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997232,1567877.00
02/01/2017 20:00,2,0.000,ALERT,212.38,296.66,59.975,1485997203,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,924112.2,924112.2,23291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997234,1567878.00
02/01/2017 20:00,2,0.000,ALERT,212.38,298.77,60.007,1485997203,"201051344000868","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,607212.7,607212.7,23678,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997236,1567879.00
02/01/2017 20:00,2,0.000,ALERT,211.93,297.57,60.039,1485997203,"274151322000095","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,915083.4,915083.4,23360,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997238,1567880.00
02/01/2017 20:00,2,0.000,ALERT,212.16,297.57,60.018,1485997203,"201051344000988","219011344069620",0.00,-6.00,0,293.36,300.87,0.0,0.0,0.000,568911.7,568911.7,23707,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997240,1567881.00
02/01/2017 20:00,2,0.000,ALERT,212.16,298.17,59.996,1485997203,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,613337.6,613337.6,23747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997242,1567882.00
02/01/2017 20:00,2,0.000,ALERT,212.38,298.17,60.007,1485997203,"201051344000458","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,617348.4,617348.4,23430,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997244,1567883.00
02/01/2017 20:00,2,0.000,ALERT,213.06,297.87,59.996,1485997203,"201051344000853","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,616032.3,616032.3,23334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997246,1567884.00
02/01/2017 20:00,2,0.000,ALERT,212.61,299.07,60.012,1485997203,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,612485.9,612485.9,23598,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997247,1567885.00
02/01/2017 20:00,2,0.000,ALERT,212.38,298.77,59.996,1485997203,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,609427.5,609427.5,23615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997249,1567886.00
02/01/2017 20:00,2,0.000,ALERT,212.61,299.07,59.996,1485997203,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,615485.5,615485.5,23459,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997251,1567887.00
02/01/2017 20:00,2,0.000,ALERT,212.38,298.17,59.944,1485997203,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,607994.6,607994.6,23684,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997253,1567888.00
02/01/2017 20:00,2,0.000,ALERT,211.48,296.36,59.991,1485997203,"274151322000088","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23308,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997255,1567889.00
02/01/2017 20:00,2,0.000,ALERT,212.38,295.76,59.986,1485997203,"274151322000068","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,721947.1,721947.1,23819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997256,1567890.00
02/01/2017 20:00,2,0.000,ALERT,211.93,299.07,59.981,1485997203,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603547.9,603547.9,23743,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997258,1567891.00
02/01/2017 20:00,2,0.000,ALERT,212.16,298.77,59.981,1485997203,"201051344000594","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,619702.5,619702.5,23623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997260,1567892.00
02/01/2017 20:00,2,0.000,ALERT,212.38,298.77,59.975,1485997203,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,611925.9,611925.9,23727,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997262,1567893.00
02/01/2017 20:00,2,0.000,ALERT,211.70,296.66,59.965,1485997203,"274151322000054","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,848189.6,848189.6,23358,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997264,1567894.00
02/01/2017 20:00,2,0.000,ALERT,212.83,297.87,59.981,1485997203,"201051344000867","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,606054.6,606054.6,23720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997265,1567895.00
02/01/2017 20:00,2,0.000,ALERT,212.38,299.07,59.938,1485997203,"201051344001093","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,609048.1,609048.1,23633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485997267,1567896.00
02/01/2017 20:00,2,0.000,ALERT,212.38,297.87,59.938,1485997203,"201051344000900","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,625070.8,625070.8,23244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997269,1567897.00
02/01/2017 20:00,2,0.000,ALERT,212.61,297.26,59.922,1485997203,"201051344000648","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,614747.4,614747.4,23266,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997271,1567898.00
02/01/2017 20:00,2,0.000,ALERT,212.83,298.77,59.991,1485997203,"201051344000569","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,625580.9,625580.9,23248,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997273,1567899.00
02/01/2017 20:00,2,0.000,ALERT,212.61,298.17,59.959,1485997203,"201051344000983","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,618244.2,618244.2,23400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997274,1567900.00
02/01/2017 20:00,2,0.000,ALERT,212.61,297.87,59.959,1485997203,"201051344001158","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,606686.3,606686.3,23636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997276,1567901.00
02/01/2017 20:00,2,0.000,ALERT,213.06,298.47,59.959,1485997203,"201051344000576","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,617469.5,617469.5,23290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997278,1567902.00
02/01/2017 20:00,2,0.000,ALERT,211.70,295.46,59.933,1485997203,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23592,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485997280,1567903.00
02/01/2017 20:15,2,0.000,ALERT,213.29,298.17,59.991,1485998103,"201051344000645","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,616696.0,616696.0,23283,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998105,1567904.00
02/01/2017 20:15,2,0.000,ALERT,212.16,296.96,59.975,1485998103,"274151322000085","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,846814.6,846814.6,23382,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998107,1567905.00
02/01/2017 20:15,2,0.000,ALERT,213.51,298.47,59.991,1485998103,"201051344000633","219011344069620",0.00,-6.50,0,294.26,300.27,0.0,0.0,0.000,605882.6,605882.6,23700,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998109,1567906.00
02/01/2017 20:15,2,0.000,ALERT,212.83,298.77,59.991,1485998103,"201051344000469","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,608753.5,608753.5,23662,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998111,1567907.00
02/01/2017 20:15,2,0.000,ALERT,212.83,299.67,59.981,1485998103,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,604611.8,604611.8,23635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998113,1567908.00
02/01/2017 20:15,2,0.000,ALERT,211.48,297.26,59.965,1485998103,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,875159.8,875159.8,23149,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998114,1567909.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.97,59.986,1485998103,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,615172.3,615172.3,23725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998116,1567910.00
02/01/2017 20:15,2,0.000,ALERT,213.06,300.27,59.991,1485998103,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,607972.7,607972.7,23532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998118,1567911.00
02/01/2017 20:15,2,0.000,ALERT,213.51,300.57,59.991,1485998103,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,599902.6,599902.6,23674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998120,1567912.00
02/01/2017 20:15,2,0.000,ALERT,212.61,299.37,59.986,1485998103,"201051344000955","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,615201.8,615201.8,23620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998122,1567913.00
02/01/2017 20:15,2,0.000,ALERT,211.70,296.66,59.981,1485998103,"274151322000094","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,720846.4,720846.4,23926,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998123,1567914.00
02/01/2017 20:15,2,0.000,ALERT,212.83,299.67,59.965,1485998103,"201051344000579","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,624223.0,624223.0,23582,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998125,1567915.00
02/01/2017 20:15,2,0.000,ALERT,212.83,300.27,59.949,1485998103,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,612187.7,612187.7,23688,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998127,1567916.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.97,59.975,1485998103,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,613237.1,613237.1,23695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998129,1567917.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.07,59.975,1485998103,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,596478.5,596478.5,23830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998131,1567918.00
02/01/2017 20:15,2,0.000,ALERT,211.93,297.26,59.986,1485998103,"274151322000083","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,866681.0,866681.0,23183,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998132,1567919.00
02/01/2017 20:15,2,0.000,ALERT,212.38,297.26,59.975,1485998103,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,924112.2,924112.2,23293,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998134,1567920.00
02/01/2017 20:15,2,0.000,ALERT,212.61,299.37,59.991,1485998103,"201051344000868","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,607212.7,607212.7,23680,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998136,1567921.00
02/01/2017 20:15,2,0.000,ALERT,211.70,297.87,59.986,1485998103,"274151322000095","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,915083.4,915083.4,23362,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998138,1567922.00
02/01/2017 20:15,2,0.000,ALERT,212.61,298.77,60.039,1485998103,"201051344000988","219011344069620",0.00,-5.50,0,293.36,300.27,0.0,0.0,0.000,568911.7,568911.7,23709,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998139,1567923.00
02/01/2017 20:15,2,0.000,ALERT,212.61,298.47,59.986,1485998103,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,613337.6,613337.6,23749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998141,1567924.00
02/01/2017 20:15,2,0.000,ALERT,212.61,298.77,59.996,1485998103,"201051344000458","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,617348.4,617348.4,23432,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998143,1567925.00
02/01/2017 20:15,2,0.000,ALERT,213.06,298.47,60.023,1485998103,"201051344000853","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,616032.3,616032.3,23336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998145,1567926.00
02/01/2017 20:15,2,0.000,ALERT,213.29,299.37,59.986,1485998103,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,612485.9,612485.9,23600,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998147,1567927.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.07,59.991,1485998103,"201051344000917","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,609427.5,609427.5,23617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998149,1567928.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.37,59.996,1485998103,"201051344001145","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,615485.5,615485.5,23461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998150,1567929.00
02/01/2017 20:15,2,0.000,ALERT,213.06,298.77,59.991,1485998103,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,607994.6,607994.6,23686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998152,1567930.00
02/01/2017 20:15,2,0.000,ALERT,211.48,296.66,59.986,1485998103,"274151322000088","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23310,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998154,1567931.00
02/01/2017 20:15,2,0.000,ALERT,212.61,296.06,60.007,1485998103,"274151322000068","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,721947.1,721947.1,23821,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998156,1567932.00
02/01/2017 20:15,2,0.000,ALERT,212.61,299.37,60.028,1485998103,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,603547.9,603547.9,23745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998157,1567933.00
02/01/2017 20:15,2,0.000,ALERT,212.38,299.37,59.949,1485998103,"201051344000594","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,619702.5,619702.5,23625,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998159,1567934.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.07,59.991,1485998103,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,611925.9,611925.9,23729,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998161,1567935.00
02/01/2017 20:15,2,0.000,ALERT,211.70,297.26,59.986,1485998103,"274151322000054","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,848189.6,848189.6,23360,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998163,1567936.00
02/01/2017 20:15,2,0.000,ALERT,212.83,298.17,59.986,1485998103,"201051344000867","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,606054.6,606054.6,23722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998165,1567937.00
02/01/2017 20:15,2,0.000,ALERT,212.83,299.37,59.991,1485998103,"201051344001093","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,609048.1,609048.1,23635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998167,1567938.00
02/01/2017 20:15,2,0.000,ALERT,212.83,299.07,59.991,1485998103,"201051344000900","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,625070.8,625070.8,23246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998169,1567939.00
02/01/2017 20:15,2,0.000,ALERT,212.83,298.17,59.991,1485998103,"201051344000648","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,614747.4,614747.4,23268,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998170,1567940.00
02/01/2017 20:15,2,0.000,ALERT,212.83,299.67,59.986,1485998103,"201051344000569","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,625580.9,625580.9,23250,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998172,1567941.00
02/01/2017 20:15,2,0.000,ALERT,212.83,299.37,59.975,1485998103,"201051344000983","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,618244.2,618244.2,23402,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485998174,1567942.00
02/01/2017 20:15,2,0.000,ALERT,213.06,299.07,59.986,1485998103,"201051344001158","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,606686.3,606686.3,23638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998176,1567943.00
02/01/2017 20:15,2,0.000,ALERT,213.29,299.67,60.023,1485998103,"201051344000576","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,617469.5,617469.5,23292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998178,1567944.00
02/01/2017 20:15,2,0.000,ALERT,211.93,296.36,59.986,1485998103,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23594,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485998179,1567945.00
02/01/2017 20:30,2,0.000,ALERT,213.29,298.77,59.970,1485999003,"201051344000645","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,616696.0,616696.0,23285,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999005,1567946.00
02/01/2017 20:30,2,0.000,ALERT,212.38,297.26,59.970,1485999003,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,846814.6,846814.6,23384,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999007,1567947.00
02/01/2017 20:30,2,0.000,ALERT,213.51,298.77,60.002,1485999003,"201051344000633","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,605882.6,605882.6,23702,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999009,1567948.00
02/01/2017 20:30,2,0.000,ALERT,212.83,298.77,59.928,1485999003,"201051344000469","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,608753.5,608753.5,23664,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999011,1567949.00
02/01/2017 20:30,2,0.000,ALERT,212.61,299.67,59.975,1485999003,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,604611.8,604611.8,23637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999013,1567950.00
02/01/2017 20:30,2,0.000,ALERT,211.70,296.66,59.965,1485999003,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,875159.8,875159.8,23151,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999014,1567951.00
02/01/2017 20:30,2,0.000,ALERT,212.83,299.67,59.970,1485999003,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,615172.3,615172.3,23727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999016,1567952.00
02/01/2017 20:30,2,0.000,ALERT,212.83,299.67,60.018,1485999003,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,607972.7,607972.7,23534,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999018,1567953.00
02/01/2017 20:30,2,0.000,ALERT,213.29,299.97,59.981,1485999003,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,599902.6,599902.6,23676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999020,1567954.00
02/01/2017 20:30,2,0.000,ALERT,212.16,299.07,59.986,1485999003,"201051344000955","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,615201.8,615201.8,23622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999022,1567955.00
02/01/2017 20:30,2,0.000,ALERT,212.16,296.96,59.981,1485999003,"274151322000094","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,720846.4,720846.4,23928,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999024,1567956.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.67,59.991,1485999003,"201051344000579","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,624223.0,624223.0,23584,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999025,1567957.00
02/01/2017 20:30,2,0.000,ALERT,212.83,299.97,59.933,1485999003,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,612187.7,612187.7,23690,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999027,1567958.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.67,59.938,1485999003,"201051344000438","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,613237.1,613237.1,23697,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999029,1567959.00
02/01/2017 20:30,2,0.000,ALERT,213.06,298.77,59.959,1485999003,"201051344000417","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,596478.5,596478.5,23832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999031,1567960.00
02/01/2017 20:30,2,0.000,ALERT,212.16,297.57,59.938,1485999003,"274151322000083","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,866681.0,866681.0,23185,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999033,1567961.00
02/01/2017 20:30,2,0.000,ALERT,212.83,296.96,59.970,1485999003,"274151322000076","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,924112.2,924112.2,23295,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999034,1567962.00
