ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 20:30,2,0.000,ALERT,212.83,299.67,59.986,1485999003,"201051344000868","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,607212.7,607212.7,23682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999036,1567963.00
02/01/2017 20:30,2,0.000,ALERT,212.16,298.17,59.981,1485999003,"274151322000095","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,915083.4,915083.4,23364,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999038,1567964.00
02/01/2017 20:30,2,0.000,ALERT,212.83,299.07,59.933,1485999003,"201051344000988","219011344069620",0.00,-5.50,0,294.26,300.87,0.0,0.0,0.000,568911.7,568911.7,23711,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999040,1567965.00
02/01/2017 20:30,2,0.000,ALERT,212.83,298.77,60.034,1485999003,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,613337.6,613337.6,23751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999042,1567966.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.67,59.981,1485999003,"201051344000458","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,617348.4,617348.4,23434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999044,1567967.00
02/01/2017 20:30,2,0.000,ALERT,213.51,299.37,59.975,1485999003,"201051344000853","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,616032.3,616032.3,23338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999045,1567968.00
02/01/2017 20:30,2,0.000,ALERT,213.29,299.97,59.981,1485999003,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,612485.9,612485.9,23602,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999047,1567969.00
02/01/2017 20:30,2,0.000,ALERT,213.29,299.37,59.944,1485999003,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,609427.5,609427.5,23619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999049,1567970.00
02/01/2017 20:30,2,0.000,ALERT,213.29,299.97,59.970,1485999003,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,615485.5,615485.5,23463,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999051,1567971.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.07,59.975,1485999003,"201051344000651","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,607994.6,607994.6,23688,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999052,1567972.00
02/01/2017 20:30,2,0.000,ALERT,211.48,296.96,59.938,1485999003,"274151322000088","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,831907.2,831907.2,23312,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999054,1567973.00
02/01/2017 20:30,2,0.000,ALERT,212.61,296.36,59.975,1485999003,"274151322000068","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,721947.1,721947.1,23823,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999056,1567974.00
02/01/2017 20:30,2,0.000,ALERT,212.61,299.67,59.975,1485999003,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603547.9,603547.9,23747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999058,1567975.00
02/01/2017 20:30,2,0.000,ALERT,212.61,299.67,59.991,1485999003,"201051344000594","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,619702.5,619702.5,23627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999060,1567976.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.07,59.981,1485999003,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,611925.9,611925.9,23731,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999061,1567977.00
02/01/2017 20:30,2,0.000,ALERT,211.93,296.96,59.986,1485999003,"274151322000054","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,848189.6,848189.6,23362,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999063,1567978.00
02/01/2017 20:30,2,0.000,ALERT,213.29,298.77,59.991,1485999003,"201051344000867","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,606054.6,606054.6,23724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999065,1567979.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.37,59.991,1485999003,"201051344001093","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,609048.1,609048.1,23637,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999067,1567980.00
02/01/2017 20:30,2,0.000,ALERT,212.83,299.07,59.954,1485999003,"201051344000900","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,625070.8,625070.8,23248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999069,1567981.00
02/01/2017 20:30,2,0.000,ALERT,213.06,298.17,59.996,1485999003,"201051344000648","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,614747.4,614747.4,23270,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999070,1567982.00
02/01/2017 20:30,2,0.000,ALERT,213.06,299.37,59.986,1485999003,"201051344000569","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,625580.9,625580.9,23252,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999072,1567983.00
02/01/2017 20:30,2,0.000,ALERT,212.83,299.07,59.996,1485999003,"201051344000983","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,618244.2,618244.2,23404,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999074,1567984.00
02/01/2017 20:30,2,0.000,ALERT,212.61,298.17,60.002,1485999003,"201051344001158","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,606686.3,606686.3,23640,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999076,1567985.00
02/01/2017 20:30,2,0.000,ALERT,213.29,299.07,59.986,1485999003,"201051344000576","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,617469.5,617469.5,23294,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999078,1567986.00
02/01/2017 20:30,2,0.000,ALERT,211.93,296.36,59.996,1485999003,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,820200.5,820200.5,23596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999079,1567987.00
02/01/2017 20:45,2,0.000,ALERT,213.51,299.07,59.965,1485999903,"201051344000645","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,616696.0,616696.0,23287,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999905,1567988.00
02/01/2017 20:45,2,0.000,ALERT,212.16,296.96,59.965,1485999903,"274151322000085","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,846814.6,846814.6,23386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999907,1567989.00
02/01/2017 20:45,2,0.000,ALERT,213.74,298.47,59.959,1485999903,"201051344000633","219011344069620",0.00,-6.50,0,295.16,301.47,0.0,0.0,0.000,605882.6,605882.6,23704,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999908,1567990.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.970,1485999903,"201051344000469","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,608753.5,608753.5,23666,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999910,1567991.00
02/01/2017 20:45,2,0.000,ALERT,212.83,299.37,59.970,1485999903,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,604611.8,604611.8,23639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999912,1567992.00
02/01/2017 20:45,2,0.000,ALERT,211.70,296.96,59.959,1485999903,"274151322000052","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,875159.8,875159.8,23153,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999914,1567993.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.97,59.949,1485999903,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,615172.3,615172.3,23729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999915,1567994.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.97,60.007,1485999903,"201051344001230","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,607972.7,607972.7,23536,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999917,1567995.00
02/01/2017 20:45,2,0.000,ALERT,213.51,299.97,59.970,1485999903,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,599902.6,599902.6,23678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999919,1567996.00
02/01/2017 20:45,2,0.000,ALERT,212.61,299.37,59.965,1485999903,"201051344000955","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,615201.8,615201.8,23624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999921,1567997.00
02/01/2017 20:45,2,0.000,ALERT,212.16,296.66,60.002,1485999903,"274151322000094","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,720846.4,720846.4,23930,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999923,1567998.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.67,59.928,1485999903,"201051344000579","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,624223.0,624223.0,23586,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999925,1567999.00
02/01/2017 20:45,2,0.000,ALERT,213.06,300.27,59.965,1485999903,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,612187.7,612187.7,23692,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999926,1568000.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.37,59.975,1485999903,"201051344000438","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,613237.1,613237.1,23699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999928,1568001.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.965,1485999903,"201051344000417","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,596478.5,596478.5,23834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999930,1568002.00
02/01/2017 20:45,2,0.000,ALERT,212.16,297.26,59.965,1485999903,"274151322000083","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,866681.0,866681.0,23187,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999932,1568003.00
02/01/2017 20:45,2,0.000,ALERT,212.83,297.26,59.970,1485999903,"274151322000076","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,924112.2,924112.2,23297,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999934,1568004.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.67,59.975,1485999903,"201051344000868","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,607212.7,607212.7,23684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999935,1568005.00
02/01/2017 20:45,2,0.000,ALERT,212.16,298.47,59.981,1485999903,"274151322000095","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,915083.4,915083.4,23366,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999937,1568006.00
02/01/2017 20:45,2,0.000,ALERT,212.83,299.07,59.975,1485999903,"201051344000988","219011344069620",0.00,-6.00,0,294.86,301.47,0.0,0.0,0.000,568911.7,568911.7,23713,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999939,1568007.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.07,60.023,1485999903,"201051344001025","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,613337.6,613337.6,23753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999941,1568008.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.07,60.002,1485999903,"201051344000458","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,617348.4,617348.4,23436,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999943,1568009.00
02/01/2017 20:45,2,0.000,ALERT,213.74,299.37,60.002,1485999903,"201051344000853","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,616032.3,616032.3,23340,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999945,1568010.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.37,59.981,1485999903,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,612485.9,612485.9,23604,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999947,1568011.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.986,1485999903,"201051344000917","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,609427.5,609427.5,23621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999948,1568012.00
02/01/2017 20:45,2,0.000,ALERT,213.51,299.97,59.996,1485999903,"201051344001145","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,615485.5,615485.5,23465,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999950,1568013.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.965,1485999903,"201051344000651","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,607994.6,607994.6,23690,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999952,1568014.00
02/01/2017 20:45,2,0.000,ALERT,211.48,296.66,59.938,1485999903,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,831907.2,831907.2,23314,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999954,1568015.00
02/01/2017 20:45,2,0.000,ALERT,212.83,296.36,59.986,1485999903,"274151322000068","219011344069620",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,721947.1,721947.1,23825,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999956,1568016.00
02/01/2017 20:45,2,0.000,ALERT,212.83,299.67,59.991,1485999903,"201051344001135","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,603547.9,603547.9,23749,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999958,1568017.00
02/01/2017 20:45,2,0.000,ALERT,212.83,299.37,59.981,1485999903,"201051344000594","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,619702.5,619702.5,23629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999959,1568018.00
02/01/2017 20:45,2,0.000,ALERT,213.06,298.77,59.991,1485999903,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,611925.9,611925.9,23733,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999961,1568019.00
02/01/2017 20:45,2,0.000,ALERT,211.93,297.57,59.986,1485999903,"274151322000054","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,848189.6,848189.6,23364,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999963,1568020.00
02/01/2017 20:45,2,0.000,ALERT,213.29,298.47,59.986,1485999903,"201051344000867","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,606054.6,606054.6,23726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999965,1568021.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.37,59.975,1485999903,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,609048.1,609048.1,23639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999967,1568022.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.07,59.986,1485999903,"201051344000900","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,625070.8,625070.8,23250,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999968,1568023.00
02/01/2017 20:45,2,0.000,ALERT,213.06,297.87,59.954,1485999903,"201051344000648","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,614747.4,614747.4,23272,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999970,1568024.00
02/01/2017 20:45,2,0.000,ALERT,213.29,299.67,59.996,1485999903,"201051344000569","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,625580.9,625580.9,23254,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999972,1568025.00
02/01/2017 20:45,2,0.000,ALERT,213.06,299.07,59.986,1485999903,"201051344000983","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,618244.2,618244.2,23406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485999974,1568026.00
02/01/2017 20:45,2,0.000,ALERT,213.29,298.77,59.991,1485999903,"201051344001158","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,606686.3,606686.3,23642,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999976,1568027.00
02/01/2017 20:45,2,0.000,ALERT,213.51,299.37,59.996,1485999903,"201051344000576","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,617469.5,617469.5,23296,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999977,1568028.00
02/01/2017 20:45,2,0.000,ALERT,212.16,296.66,59.991,1485999903,"274151322000087","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,820200.5,820200.5,23598,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485999979,1568029.00
02/01/2017 21:00,2,0.000,ALERT,213.74,299.97,60.007,1486000803,"201051344000645","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,616696.0,616696.0,23289,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000805,1568030.00
02/01/2017 21:00,2,0.000,ALERT,212.38,297.26,59.975,1486000803,"274151322000085","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,846814.6,846814.6,23388,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000807,1568031.00
02/01/2017 21:00,2,0.000,ALERT,213.74,299.67,59.975,1486000803,"201051344000633","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,605882.6,605882.6,23706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000809,1568032.00
02/01/2017 21:00,2,0.000,ALERT,213.29,299.97,59.981,1486000803,"201051344000469","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,608753.5,608753.5,23668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000811,1568033.00
02/01/2017 21:00,2,0.000,ALERT,212.38,299.07,59.975,1486000803,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,604611.8,604611.8,23641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000812,1568034.00
02/01/2017 21:00,2,0.000,ALERT,212.16,296.96,59.975,1486000803,"274151322000052","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,875159.8,875159.8,23155,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000814,1568035.00
02/01/2017 21:00,2,0.000,ALERT,212.61,298.77,59.959,1486000803,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,615172.3,615172.3,23731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000816,1568036.00
02/01/2017 21:00,2,0.000,ALERT,212.38,299.37,59.970,1486000803,"201051344001230","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,607972.7,607972.7,23538,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000818,1568037.00
02/01/2017 21:00,2,0.000,ALERT,212.83,299.97,59.981,1486000803,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,599902.6,599902.6,23680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000820,1568038.00
02/01/2017 21:00,2,0.000,ALERT,211.93,298.77,59.975,1486000803,"201051344000955","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,615201.8,615201.8,23626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000821,1568039.00
02/01/2017 21:00,2,0.000,ALERT,212.16,296.66,60.007,1486000803,"274151322000094","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,720846.4,720846.4,23932,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000823,1568040.00
02/01/2017 21:00,2,0.000,ALERT,213.29,300.57,59.981,1486000803,"201051344000579","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,624223.0,624223.0,23588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000825,1568041.00
02/01/2017 21:00,2,0.000,ALERT,212.38,299.07,59.991,1486000803,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,612187.7,612187.7,23694,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000827,1568042.00
02/01/2017 21:00,2,0.000,ALERT,212.61,298.77,60.018,1486000803,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,613237.1,613237.1,23701,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000829,1568043.00
02/01/2017 21:00,2,0.000,ALERT,212.83,298.47,60.028,1486000803,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,596478.5,596478.5,23836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000830,1568044.00
02/01/2017 21:00,2,0.000,ALERT,212.16,297.87,59.981,1486000803,"274151322000083","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,866681.0,866681.0,23189,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000832,1568045.00
02/01/2017 21:00,2,0.000,ALERT,212.83,298.17,59.981,1486000803,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,924112.2,924112.2,23299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000834,1568046.00
02/01/2017 21:00,2,0.000,ALERT,213.06,300.57,59.991,1486000803,"201051344000868","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,607212.7,607212.7,23686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000836,1568047.00
02/01/2017 21:00,2,0.000,ALERT,212.38,298.77,59.975,1486000803,"274151322000095","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,915083.4,915083.4,23368,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000838,1568048.00
02/01/2017 21:00,2,0.000,ALERT,213.06,299.97,60.007,1486000803,"201051344000988","219011344069620",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,568911.7,568911.7,23715,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000839,1568049.00
02/01/2017 21:00,2,0.000,ALERT,212.38,297.87,60.023,1486000803,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,613337.6,613337.6,23755,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000841,1568050.00
02/01/2017 21:00,2,0.000,ALERT,213.29,300.27,59.986,1486000803,"201051344000458","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,617348.4,617348.4,23438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000843,1568051.00
02/01/2017 21:00,2,0.000,ALERT,213.74,300.27,60.012,1486000803,"201051344000853","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,616032.3,616032.3,23342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000845,1568052.00
02/01/2017 21:00,2,0.000,ALERT,212.83,299.07,59.965,1486000803,"201051344000685","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,612485.9,612485.9,23606,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000846,1568053.00
02/01/2017 21:00,2,0.000,ALERT,212.61,298.47,59.996,1486000803,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,609427.5,609427.5,23623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000848,1568054.00
02/01/2017 21:00,2,0.000,ALERT,212.83,299.07,59.991,1486000803,"201051344001145","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,615485.5,615485.5,23467,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000850,1568055.00
02/01/2017 21:00,2,0.000,ALERT,212.38,298.17,59.996,1486000803,"201051344000651","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,607994.6,607994.6,23692,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000852,1568056.00
02/01/2017 21:00,2,0.000,ALERT,211.70,296.96,59.986,1486000803,"274151322000088","219011344069620",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,831907.2,831907.2,23316,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000854,1568057.00
02/01/2017 21:00,2,0.000,ALERT,212.83,297.26,59.986,1486000803,"274151322000068","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,721947.1,721947.1,23827,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000856,1568058.00
02/01/2017 21:00,2,0.000,ALERT,212.16,298.77,59.986,1486000803,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,603547.9,603547.9,23751,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000857,1568059.00
02/01/2017 21:00,2,0.000,ALERT,213.06,300.57,59.970,1486000803,"201051344000594","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,619702.5,619702.5,23631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000859,1568060.00
02/01/2017 21:00,2,0.000,ALERT,212.38,298.17,59.996,1486000803,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,611925.9,611925.9,23735,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000861,1568061.00
02/01/2017 21:00,2,0.000,ALERT,212.16,298.47,59.991,1486000803,"274151322000054","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,848189.6,848189.6,23366,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000863,1568062.00
02/01/2017 21:00,2,0.000,ALERT,213.51,299.37,59.986,1486000803,"201051344000867","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,606054.6,606054.6,23728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000865,1568063.00
02/01/2017 21:00,2,0.000,ALERT,212.38,298.47,59.986,1486000803,"201051344001093","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,609048.1,609048.1,23641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000867,1568064.00
02/01/2017 21:00,2,0.000,ALERT,213.29,299.97,59.991,1486000803,"201051344000900","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,625070.8,625070.8,23252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000868,1568065.00
02/01/2017 21:00,2,0.000,ALERT,213.51,299.37,59.991,1486000803,"201051344000648","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,614747.4,614747.4,23274,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000870,1568066.00
02/01/2017 21:00,2,0.000,ALERT,213.51,300.87,59.986,1486000803,"201051344000569","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,625580.9,625580.9,23256,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000872,1568067.00
02/01/2017 21:00,2,0.000,ALERT,213.29,300.27,60.002,1486000803,"201051344000983","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,618244.2,618244.2,23408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486000874,1568068.00
02/01/2017 21:00,2,0.000,ALERT,213.29,299.67,59.954,1486000803,"201051344001158","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,606686.3,606686.3,23644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000876,1568069.00
02/01/2017 21:00,2,0.000,ALERT,213.74,300.87,59.986,1486000803,"201051344000576","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,617469.5,617469.5,23298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000878,1568070.00
02/01/2017 21:00,2,0.000,ALERT,212.16,296.96,59.986,1486000803,"274151322000087","219011344069620",0.00,-5.50,0,293.36,298.77,0.0,0.0,0.000,820200.5,820200.5,23600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486000879,1568071.00
02/01/2017 21:15,2,0.000,ALERT,213.74,299.37,59.970,1486001703,"201051344000645","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,616696.0,616696.0,23291,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001705,1568072.00
02/01/2017 21:15,2,0.000,ALERT,212.61,297.87,59.970,1486001703,"274151322000085","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,846814.6,846814.6,23390,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001707,1568073.00
02/01/2017 21:15,2,0.000,ALERT,214.19,299.67,59.959,1486001703,"201051344000633","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,605882.6,605882.6,23708,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001709,1568074.00
02/01/2017 21:15,2,0.000,ALERT,213.29,299.67,59.996,1486001703,"201051344000469","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,608753.5,608753.5,23670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001710,1568075.00
02/01/2017 21:15,2,0.000,ALERT,212.38,298.77,59.970,1486001703,"201051344000646","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,604611.8,604611.8,23643,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001712,1568076.00
02/01/2017 21:15,2,0.000,ALERT,212.38,297.87,59.965,1486001703,"274151322000052","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,875159.8,875159.8,23157,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001714,1568077.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.47,59.970,1486001703,"201051344000585","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,615172.3,615172.3,23733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001716,1568078.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.77,59.975,1486001703,"201051344001230","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,607972.7,607972.7,23540,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001717,1568079.00
02/01/2017 21:15,2,0.000,ALERT,213.06,299.67,59.970,1486001703,"201051344000582","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,599902.6,599902.6,23682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001719,1568080.00
02/01/2017 21:15,2,0.000,ALERT,212.16,298.47,59.954,1486001703,"201051344000955","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,615201.8,615201.8,23628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001721,1568081.00
02/01/2017 21:15,2,0.000,ALERT,212.61,296.96,59.970,1486001703,"274151322000094","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,720846.4,720846.4,23934,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001723,1568082.00
02/01/2017 21:15,2,0.000,ALERT,213.51,300.57,59.996,1486001703,"201051344000579","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,624223.0,624223.0,23590,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001725,1568083.00
02/01/2017 21:15,2,0.000,ALERT,212.38,299.07,59.954,1486001703,"201051344000890","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,612187.7,612187.7,23696,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001726,1568084.00
02/01/2017 21:15,2,0.000,ALERT,212.83,299.07,59.986,1486001703,"201051344000438","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,613237.1,613237.1,23703,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001728,1568085.00
02/01/2017 21:15,2,0.000,ALERT,212.83,298.47,59.991,1486001703,"201051344000417","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,596478.5,596478.5,23838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001730,1568086.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.47,59.954,1486001703,"274151322000083","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,866681.0,866681.0,23191,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001732,1568087.00
02/01/2017 21:15,2,0.000,ALERT,213.29,297.87,59.954,1486001703,"274151322000076","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,924112.2,924112.2,23301,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001734,1568088.00
02/01/2017 21:15,2,0.000,ALERT,213.29,300.57,59.959,1486001703,"201051344000868","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,607212.7,607212.7,23688,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001735,1568089.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.47,59.949,1486001703,"274151322000095","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,915083.4,915083.4,23370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001737,1568090.00
02/01/2017 21:15,2,0.000,ALERT,213.29,299.97,59.986,1486001703,"201051344000988","219011344069620",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,568911.7,568911.7,23717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001739,1568091.00
02/01/2017 21:15,2,0.000,ALERT,212.38,298.17,59.959,1486001703,"201051344001025","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,613337.6,613337.6,23757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001741,1568092.00
02/01/2017 21:15,2,0.000,ALERT,213.29,300.27,59.922,1486001703,"201051344000458","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,617348.4,617348.4,23440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001743,1568093.00
02/01/2017 21:15,2,0.000,ALERT,213.96,299.67,60.002,1486001703,"201051344000853","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,616032.3,616032.3,23344,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001745,1568094.00
02/01/2017 21:15,2,0.000,ALERT,213.06,298.77,59.954,1486001703,"201051344000685","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,612485.9,612485.9,23608,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001747,1568095.00
02/01/2017 21:15,2,0.000,ALERT,213.06,298.47,59.917,1486001703,"201051344000917","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,609427.5,609427.5,23625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001748,1568096.00
02/01/2017 21:15,2,0.000,ALERT,213.06,299.37,59.965,1486001703,"201051344001145","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,615485.5,615485.5,23469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001750,1568097.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.17,59.965,1486001703,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,607994.6,607994.6,23694,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486001752,1568098.00
02/01/2017 21:15,2,0.000,ALERT,211.70,296.66,59.949,1486001703,"274151322000088","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,831907.2,831907.2,23318,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001754,1568099.00
02/01/2017 21:15,2,0.000,ALERT,212.61,296.36,59.959,1486001703,"274151322000068","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,721947.1,721947.1,23829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001756,1568100.00
02/01/2017 21:15,2,0.000,ALERT,211.70,298.17,59.959,1486001703,"201051344001135","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,603547.9,603547.9,23753,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001757,1568101.00
02/01/2017 21:15,2,0.000,ALERT,212.61,299.97,59.970,1486001703,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,619702.5,619702.5,23633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001759,1568102.00
02/01/2017 21:15,2,0.000,ALERT,212.16,297.57,59.959,1486001703,"201051344001203","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,611925.9,611925.9,23737,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001761,1568103.00
02/01/2017 21:15,2,0.000,ALERT,211.70,297.26,59.959,1486001703,"274151322000054","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,848189.6,848189.6,23368,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001763,1568104.00
02/01/2017 21:15,2,0.000,ALERT,213.06,298.47,59.965,1486001703,"201051344000867","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,606054.6,606054.6,23730,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001764,1568105.00
02/01/2017 21:15,2,0.000,ALERT,211.93,297.87,59.986,1486001703,"201051344001093","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,609048.1,609048.1,23643,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001766,1568106.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.77,59.965,1486001703,"201051344000900","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,625070.8,625070.8,23254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001768,1568107.00
