ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 21:15,2,0.000,ALERT,213.06,298.17,59.970,1486001703,"201051344000648","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,614747.4,614747.4,23276,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001770,1568108.00
02/01/2017 21:15,2,0.000,ALERT,212.83,299.37,59.959,1486001703,"201051344000569","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,625580.9,625580.9,23258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001772,1568109.00
02/01/2017 21:15,2,0.000,ALERT,212.61,298.77,59.965,1486001703,"201051344000983","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,618244.2,618244.2,23410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001773,1568110.00
02/01/2017 21:15,2,0.000,ALERT,213.06,299.07,59.970,1486001703,"201051344001158","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,606686.3,606686.3,23646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001775,1568111.00
02/01/2017 21:15,2,0.000,ALERT,213.29,299.67,59.970,1486001703,"201051344000576","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,617469.5,617469.5,23300,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001777,1568112.00
02/01/2017 21:15,2,0.000,ALERT,211.93,296.06,59.959,1486001703,"274151322000087","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,820200.5,820200.5,23602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486001779,1568113.00
02/01/2017 21:30,2,0.000,ALERT,213.51,299.37,60.002,1486002604,"201051344000645","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,616696.0,616696.0,23293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002606,1568114.00
02/01/2017 21:30,2,0.000,ALERT,212.61,297.57,59.970,1486002604,"274151322000085","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,846814.6,846814.6,23392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002607,1568115.00
02/01/2017 21:30,2,0.000,ALERT,213.74,299.07,59.996,1486002604,"201051344000633","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,605882.6,605882.6,23710,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002609,1568116.00
02/01/2017 21:30,2,0.000,ALERT,213.06,299.37,59.991,1486002604,"201051344000469","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,608753.5,608753.5,23672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002611,1568117.00
02/01/2017 21:30,2,0.000,ALERT,212.38,298.77,59.975,1486002604,"201051344000646","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,604611.8,604611.8,23645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002613,1568118.00
02/01/2017 21:30,2,0.000,ALERT,212.16,299.07,59.986,1486002604,"274151322000052","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,875159.8,875159.8,23159,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002615,1568119.00
02/01/2017 21:30,2,0.000,ALERT,212.61,299.37,59.996,1486002604,"201051344000585","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,615172.3,615172.3,23735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002616,1568120.00
02/01/2017 21:30,2,0.000,ALERT,212.61,299.67,59.991,1486002604,"201051344001230","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,607972.7,607972.7,23542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002618,1568121.00
02/01/2017 21:30,2,0.000,ALERT,213.06,299.97,59.949,1486002604,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,599902.6,599902.6,23684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002620,1568122.00
02/01/2017 21:30,2,0.000,ALERT,212.16,299.07,60.002,1486002604,"201051344000955","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,615201.8,615201.8,23630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002622,1568123.00
02/01/2017 21:30,2,0.000,ALERT,212.61,296.96,60.002,1486002604,"274151322000094","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,720846.4,720846.4,23936,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002624,1568124.00
02/01/2017 21:30,2,0.000,ALERT,213.06,299.97,59.991,1486002604,"201051344000579","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,624223.0,624223.0,23592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002625,1568125.00
02/01/2017 21:30,2,0.000,ALERT,212.38,299.07,59.996,1486002604,"201051344000890","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,612187.7,612187.7,23698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002627,1568126.00
02/01/2017 21:30,2,0.000,ALERT,212.61,298.77,60.034,1486002604,"201051344000438","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,613237.1,613237.1,23705,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002629,1568127.00
02/01/2017 21:30,2,0.000,ALERT,212.83,298.17,59.996,1486002604,"201051344000417","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,596478.5,596478.5,23840,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002631,1568128.00
02/01/2017 21:30,2,0.000,ALERT,212.61,298.17,60.028,1486002604,"274151322000083","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,866681.0,866681.0,23193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002633,1568129.00
02/01/2017 21:30,2,0.000,ALERT,213.06,297.57,59.986,1486002604,"274151322000076","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,924112.2,924112.2,23303,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002634,1568130.00
02/01/2017 21:30,2,0.000,ALERT,212.83,299.67,60.002,1486002604,"201051344000868","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,607212.7,607212.7,23690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002636,1568131.00
02/01/2017 21:30,2,0.000,ALERT,212.61,299.07,60.002,1486002604,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,915083.4,915083.4,23372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002638,1568132.00
02/01/2017 21:30,2,0.000,ALERT,212.83,299.07,60.002,1486002604,"201051344000988","219011344069620",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,568911.7,568911.7,23719,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002640,1568133.00
02/01/2017 21:30,2,0.000,ALERT,212.16,297.57,60.002,1486002604,"201051344001025","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,613337.6,613337.6,23759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002642,1568134.00
02/01/2017 21:30,2,0.000,ALERT,213.06,299.67,60.002,1486002604,"201051344000458","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,617348.4,617348.4,23442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002644,1568135.00
02/01/2017 21:30,2,0.000,ALERT,213.29,299.07,60.028,1486002604,"201051344000853","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,616032.3,616032.3,23346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002646,1568136.00
02/01/2017 21:30,2,0.000,ALERT,213.06,299.37,60.002,1486002604,"201051344000685","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,612485.9,612485.9,23610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002648,1568137.00
02/01/2017 21:30,2,0.000,ALERT,212.61,298.17,60.002,1486002604,"201051344000917","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,609427.5,609427.5,23627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002649,1568138.00
02/01/2017 21:30,2,0.000,ALERT,212.83,299.07,60.002,1486002604,"201051344001145","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,615485.5,615485.5,23471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002651,1568139.00
02/01/2017 21:30,2,0.000,ALERT,212.61,298.47,60.007,1486002604,"201051344000651","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,607994.6,607994.6,23696,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002653,1568140.00
02/01/2017 21:30,2,0.000,ALERT,211.93,296.96,60.023,1486002604,"274151322000088","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,831907.2,831907.2,23320,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002655,1568141.00
02/01/2017 21:30,2,0.000,ALERT,212.83,296.66,60.002,1486002604,"274151322000068","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,721947.1,721947.1,23831,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002656,1568142.00
02/01/2017 21:30,2,0.000,ALERT,212.38,298.77,60.002,1486002604,"201051344001135","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,603547.9,603547.9,23755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002658,1568143.00
02/01/2017 21:30,2,0.000,ALERT,212.61,299.67,59.996,1486002604,"201051344000594","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,619702.5,619702.5,23635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002660,1568144.00
02/01/2017 21:30,2,0.000,ALERT,212.61,298.77,59.996,1486002604,"201051344001203","219011344069620",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,611925.9,611925.9,23739,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002662,1568145.00
02/01/2017 21:30,2,0.000,ALERT,212.16,297.57,59.991,1486002604,"274151322000054","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,848189.6,848189.6,23370,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002664,1568146.00
02/01/2017 21:30,2,0.000,ALERT,213.06,298.47,59.996,1486002604,"201051344000867","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,606054.6,606054.6,23732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002665,1568147.00
02/01/2017 21:30,2,0.000,ALERT,212.38,298.47,59.996,1486002604,"201051344001093","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,609048.1,609048.1,23645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486002667,1568148.00
02/01/2017 21:30,2,0.000,ALERT,212.61,299.07,59.996,1486002604,"201051344000900","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,625070.8,625070.8,23256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002669,1568149.00
02/01/2017 21:30,2,0.000,ALERT,212.83,297.87,59.996,1486002604,"201051344000648","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,614747.4,614747.4,23278,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002671,1568150.00
02/01/2017 21:30,2,0.000,ALERT,212.83,299.37,59.991,1486002604,"201051344000569","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,625580.9,625580.9,23260,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002673,1568151.00
02/01/2017 21:30,2,0.000,ALERT,212.83,299.07,59.991,1486002604,"201051344000983","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,618244.2,618244.2,23412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002674,1568152.00
02/01/2017 21:30,2,0.000,ALERT,212.83,298.47,59.996,1486002604,"201051344001158","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,606686.3,606686.3,23648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002676,1568153.00
02/01/2017 21:30,2,0.000,ALERT,213.06,299.67,59.959,1486002604,"201051344000576","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,617469.5,617469.5,23302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002678,1568154.00
02/01/2017 21:30,2,0.000,ALERT,212.16,296.36,59.986,1486002604,"274151322000087","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,820200.5,820200.5,23604,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486002680,1568155.00
02/01/2017 21:45,2,0.000,ALERT,213.74,299.07,59.986,1486003505,"201051344000645","219011344069620",0.00,-6.00,0,285.84,302.37,0.0,0.0,0.000,616696.0,616696.0,23295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003507,1568156.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.17,59.991,1486003505,"274151322000085","219011344069620",0.00,-6.00,0,284.94,299.67,0.0,0.0,0.000,846814.6,846814.6,23394,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003509,1568157.00
02/01/2017 21:45,2,0.000,ALERT,213.74,299.07,59.981,1486003505,"201051344000633","219011344069620",0.00,-6.50,0,284.34,301.77,0.0,0.0,0.000,605882.6,605882.6,23712,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003511,1568158.00
02/01/2017 21:45,2,0.000,ALERT,213.06,299.37,60.007,1486003505,"201051344000469","219011344069620",0.00,-7.00,0,285.24,302.07,0.0,0.0,0.000,608753.5,608753.5,23674,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003513,1568159.00
02/01/2017 21:45,2,0.000,ALERT,212.61,298.77,60.007,1486003505,"201051344000646","219011344069620",0.00,-7.00,0,285.84,301.17,0.0,0.0,0.000,604611.8,604611.8,23647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003514,1568160.00
02/01/2017 21:45,2,0.000,ALERT,212.16,298.47,59.981,1486003505,"274151322000052","219011344069620",0.00,-6.50,0,284.64,300.27,0.0,0.0,0.000,875159.8,875159.8,23161,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003516,1568161.00
02/01/2017 21:45,2,0.000,ALERT,212.61,299.07,59.981,1486003505,"201051344000585","219011344069620",0.00,-6.50,0,285.84,301.17,0.0,0.0,0.000,615172.3,615172.3,23737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003518,1568162.00
02/01/2017 21:45,2,0.000,ALERT,212.61,299.37,59.986,1486003505,"201051344001230","219011344069620",0.00,-6.50,0,286.44,301.47,0.0,0.0,0.000,607972.7,607972.7,23544,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003520,1568163.00
02/01/2017 21:45,2,0.000,ALERT,213.06,299.37,59.975,1486003505,"201051344000582","219011344069620",0.00,-8.00,0,287.05,302.07,0.0,0.0,0.000,599902.6,599902.6,23686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003522,1568164.00
02/01/2017 21:45,2,0.000,ALERT,212.16,298.77,59.991,1486003505,"201051344000955","219011344069620",0.00,-6.50,0,286.14,300.87,0.0,0.0,0.000,615201.8,615201.8,23632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003523,1568165.00
02/01/2017 21:45,2,0.000,ALERT,212.61,296.96,59.944,1486003505,"274151322000094","219011344069620",0.00,-7.00,0,284.34,299.07,0.0,0.0,0.000,720846.4,720846.4,23938,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003525,1568166.00
02/01/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1486003505,"201051344000579","219011344069620",0.00,-6.50,0,286.74,303.28,0.0,0.0,0.000,624223.0,624223.0,23594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003527,1568167.00
02/01/2017 21:45,2,0.000,ALERT,212.38,299.37,59.996,1486003505,"201051344000890","219011344069620",0.00,-6.00,0,286.44,302.37,0.0,0.0,0.000,612187.7,612187.7,23700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003529,1568168.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.77,59.991,1486003505,"201051344000438","219011344069620",0.00,-7.00,0,286.44,301.47,0.0,0.0,0.000,613237.1,613237.1,23707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003530,1568169.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.17,59.981,1486003505,"201051344000417","219011344069620",0.00,-6.50,0,285.84,300.87,0.0,0.0,0.000,596478.5,596478.5,23842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003532,1568170.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.77,59.970,1486003505,"274151322000083","219011344069620",0.00,-6.50,0,285.24,300.27,0.0,0.0,0.000,866681.0,866681.0,23195,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003534,1568171.00
02/01/2017 21:45,2,0.000,ALERT,213.29,297.57,59.944,1486003505,"274151322000076","219011344069620",0.00,-6.50,0,284.94,300.27,0.0,0.0,0.000,924112.2,924112.2,23305,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003536,1568172.00
02/01/2017 21:45,2,0.000,ALERT,213.06,300.27,59.938,1486003505,"201051344000868","219011344069620",0.00,-6.50,0,286.74,303.28,0.0,0.0,0.000,607212.7,607212.7,23692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003538,1568173.00
02/01/2017 21:45,2,0.000,ALERT,212.38,298.77,59.965,1486003505,"274151322000095","219011344069620",0.00,-8.00,0,285.84,300.57,0.0,0.0,0.000,915083.4,915083.4,23374,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003540,1568174.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.77,59.996,1486003505,"201051344000988","219011344069620",0.00,-6.00,0,283.44,301.77,0.0,0.0,0.000,568911.7,568911.7,23721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003541,1568175.00
02/01/2017 21:45,2,0.000,ALERT,212.38,297.57,59.933,1486003505,"201051344001025","219011344069620",0.00,-7.00,0,285.54,301.77,0.0,0.0,0.000,613337.6,613337.6,23761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003543,1568176.00
02/01/2017 21:45,2,0.000,ALERT,213.06,299.37,60.012,1486003505,"201051344000458","219011344069620",0.00,-5.00,0,286.14,302.98,0.0,0.0,0.000,617348.4,617348.4,23444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003545,1568177.00
02/01/2017 21:45,2,0.000,ALERT,213.74,299.07,59.965,1486003505,"201051344000853","219011344069620",0.00,-6.50,0,285.84,302.68,0.0,0.0,0.000,616032.3,616032.3,23348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003547,1568178.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.47,59.933,1486003505,"201051344000685","219011344069620",0.00,-6.50,0,286.14,301.17,0.0,0.0,0.000,612485.9,612485.9,23612,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003549,1568179.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.17,59.944,1486003505,"201051344000917","219011344069620",0.00,-5.50,0,285.24,300.87,0.0,0.0,0.000,609427.5,609427.5,23629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003550,1568180.00
02/01/2017 21:45,2,0.000,ALERT,212.83,298.17,59.965,1486003505,"201051344001145","219011344069620",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,615485.5,615485.5,23473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003552,1568181.00
02/01/2017 21:45,2,0.000,ALERT,212.61,297.57,59.986,1486003505,"201051344000651","219011344069620",0.00,-8.50,0,285.54,300.87,0.0,0.0,0.000,607994.6,607994.6,23698,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003554,1568182.00
02/01/2017 21:45,2,0.000,ALERT,212.16,296.96,59.975,1486003505,"274151322000088","219011344069620",0.00,-5.50,0,284.64,299.37,0.0,0.0,0.000,831907.2,831907.2,23322,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003556,1568183.00
02/01/2017 21:45,2,0.000,ALERT,213.06,297.26,59.986,1486003505,"274151322000068","219011344069620",0.00,-5.50,0,284.34,298.77,0.0,0.0,0.000,721947.1,721947.1,23833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003558,1568184.00
02/01/2017 21:45,2,0.000,ALERT,212.38,298.77,59.981,1486003505,"201051344001135","219011344069620",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,603547.9,603547.9,23757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003559,1568185.00
02/01/2017 21:45,2,0.000,ALERT,212.61,299.67,59.981,1486003505,"201051344000594","219011344069620",0.00,-7.00,0,285.54,302.37,0.0,0.0,0.000,619702.5,619702.5,23637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003561,1568186.00
02/01/2017 21:45,2,0.000,ALERT,212.61,298.17,60.012,1486003505,"201051344001203","219011344069620",0.00,-7.00,0,285.84,302.68,0.0,0.0,0.000,611925.9,611925.9,23741,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003563,1568187.00
02/01/2017 21:45,2,0.000,ALERT,212.38,297.57,59.981,1486003505,"274151322000054","219011344069620",0.00,-5.50,0,284.94,299.97,0.0,0.0,0.000,848189.6,848189.6,23372,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003565,1568188.00
02/01/2017 21:45,2,0.000,ALERT,213.29,298.47,60.007,1486003505,"201051344000867","219011344069620",0.00,-6.00,0,285.24,302.37,0.0,0.0,0.000,606054.6,606054.6,23734,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003567,1568189.00
02/01/2017 21:45,2,0.000,ALERT,212.61,298.47,59.965,1486003505,"201051344001093","219011344069620",0.00,-5.50,0,286.14,300.87,0.0,0.0,0.000,609048.1,609048.1,23647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003568,1568190.00
02/01/2017 21:45,2,0.000,ALERT,213.06,299.37,60.007,1486003505,"201051344000900","219011344069620",0.00,-6.50,0,285.24,302.07,0.0,0.0,0.000,625070.8,625070.8,23258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003570,1568191.00
02/01/2017 21:45,2,0.000,ALERT,213.29,298.47,59.970,1486003505,"201051344000648","219011344069620",0.00,-8.00,0,285.24,302.68,0.0,0.0,0.000,614747.4,614747.4,23280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003572,1568192.00
02/01/2017 21:45,2,0.000,ALERT,213.06,299.67,59.981,1486003505,"201051344000569","219011344069620",0.00,-6.50,0,286.74,303.58,0.0,0.0,0.000,625580.9,625580.9,23262,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003574,1568193.00
02/01/2017 21:45,2,0.000,ALERT,213.29,299.67,59.970,1486003505,"201051344000983","219011344069620",0.00,-6.00,0,286.14,302.98,0.0,0.0,0.000,618244.2,618244.2,23414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003576,1568194.00
02/01/2017 21:45,2,0.000,ALERT,213.29,299.37,59.991,1486003505,"201051344001158","219011344069620",0.00,-7.00,0,285.54,301.77,0.0,0.0,0.000,606686.3,606686.3,23650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003577,1568195.00
02/01/2017 21:45,2,0.000,ALERT,213.74,299.97,59.965,1486003505,"201051344000576","219011344069620",0.00,-6.50,0,286.14,302.37,0.0,0.0,0.000,617469.5,617469.5,23304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486003579,1568196.00
02/01/2017 21:45,2,0.000,ALERT,212.61,296.66,59.965,1486003505,"274151322000087","219011344069620",0.00,-5.50,0,283.74,299.07,0.0,0.0,0.000,820200.5,820200.5,23606,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486003581,1568197.00
02/01/2017 22:00,2,0.000,ALERT,213.96,299.67,60.002,1486004403,"201051344000645","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,616696.0,616696.0,23297,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004405,1568198.00
02/01/2017 22:00,2,0.000,ALERT,212.16,297.26,59.981,1486004403,"274151322000085","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,846814.6,846814.6,23396,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004407,1568199.00
02/01/2017 22:00,2,0.000,ALERT,214.19,299.67,59.991,1486004403,"201051344000633","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,605882.6,605882.6,23714,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004409,1568200.00
02/01/2017 22:00,2,0.000,ALERT,213.51,300.27,60.007,1486004403,"201051344000469","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,608753.5,608753.5,23676,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004410,1568201.00
02/01/2017 22:00,2,0.000,ALERT,212.83,299.67,59.986,1486004403,"201051344000646","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,604611.8,604611.8,23649,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004412,1568202.00
02/01/2017 22:00,2,0.000,ALERT,212.16,298.17,59.986,1486004403,"274151322000052","219011344069620",0.00,-6.50,0,294.26,300.57,0.0,0.0,0.000,875159.8,875159.8,23163,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004414,1568203.00
02/01/2017 22:00,2,0.000,ALERT,213.06,299.97,60.023,1486004403,"201051344000585","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,615172.3,615172.3,23739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004416,1568204.00
02/01/2017 22:00,2,0.000,ALERT,212.83,299.97,60.002,1486004403,"201051344001230","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,607972.7,607972.7,23546,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004418,1568205.00
02/01/2017 22:00,2,0.000,ALERT,213.51,300.87,60.002,1486004403,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,599902.6,599902.6,23688,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004419,1568206.00
02/01/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1486004403,"201051344000955","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,615201.8,615201.8,23634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004421,1568207.00
02/01/2017 22:00,2,0.000,ALERT,212.16,296.66,59.986,1486004403,"274151322000094","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,720846.4,720846.4,23940,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004423,1568208.00
02/01/2017 22:00,2,0.000,ALERT,213.51,300.27,60.002,1486004403,"201051344000579","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,624223.0,624223.0,23596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004425,1568209.00
02/01/2017 22:00,2,0.000,ALERT,212.61,299.67,59.981,1486004403,"201051344000890","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,612187.7,612187.7,23702,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004427,1568210.00
02/01/2017 22:00,2,0.000,ALERT,213.06,299.37,59.991,1486004403,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,613237.1,613237.1,23709,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004429,1568211.00
02/01/2017 22:00,2,0.000,ALERT,213.29,299.37,59.954,1486004403,"201051344000417","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,596478.5,596478.5,23844,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004430,1568212.00
02/01/2017 22:00,2,0.000,ALERT,212.38,297.87,60.012,1486004403,"274151322000083","219011344069620",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,866681.0,866681.0,23197,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004432,1568213.00
02/01/2017 22:00,2,0.000,ALERT,212.61,296.96,59.949,1486004403,"274151322000076","219011344069620",0.00,-6.50,0,294.26,300.57,0.0,0.0,0.000,924112.2,924112.2,23307,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004434,1568214.00
02/01/2017 22:00,2,0.000,ALERT,213.51,300.57,59.991,1486004403,"201051344000868","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,607212.7,607212.7,23694,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004436,1568215.00
02/01/2017 22:00,2,0.000,ALERT,212.16,298.47,59.981,1486004403,"274151322000095","219011344069620",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,915083.4,915083.4,23376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004438,1568216.00
02/01/2017 22:00,2,0.000,ALERT,213.29,299.97,59.981,1486004403,"201051344000988","219011344069620",0.00,-6.50,0,294.56,302.07,0.0,0.0,0.000,568911.7,568911.7,23723,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004440,1568217.00
02/01/2017 22:00,2,0.000,ALERT,212.83,298.77,60.023,1486004403,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,613337.6,613337.6,23763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004441,1568218.00
02/01/2017 22:00,2,0.000,ALERT,213.29,299.67,59.970,1486004403,"201051344000458","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,617348.4,617348.4,23446,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004443,1568219.00
02/01/2017 22:00,2,0.000,ALERT,214.19,299.67,59.991,1486004403,"201051344000853","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,616032.3,616032.3,23350,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004445,1568220.00
02/01/2017 22:00,2,0.000,ALERT,213.29,299.67,59.986,1486004403,"201051344000685","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,612485.9,612485.9,23614,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004447,1568221.00
02/01/2017 22:00,2,0.000,ALERT,213.06,299.37,60.012,1486004403,"201051344000917","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,609427.5,609427.5,23631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004448,1568222.00
02/01/2017 22:00,2,0.000,ALERT,213.51,299.97,60.023,1486004403,"201051344001145","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,615485.5,615485.5,23475,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004450,1568223.00
02/01/2017 22:00,2,0.000,ALERT,213.06,298.77,59.991,1486004403,"201051344000651","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,607994.6,607994.6,23700,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004452,1568224.00
02/01/2017 22:00,2,0.000,ALERT,211.70,296.66,60.018,1486004403,"274151322000088","219011344069620",0.00,-5.50,0,293.66,299.97,0.0,0.0,0.000,831907.2,831907.2,23324,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004454,1568225.00
02/01/2017 22:00,2,0.000,ALERT,212.83,296.96,59.981,1486004403,"274151322000068","219011344069620",0.00,-5.50,0,293.36,299.07,0.0,0.0,0.000,721947.1,721947.1,23835,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004456,1568226.00
02/01/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1486004403,"201051344001135","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,603547.9,603547.9,23759,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004457,1568227.00
02/01/2017 22:00,2,0.000,ALERT,213.06,300.27,59.996,1486004403,"201051344000594","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,619702.5,619702.5,23639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004459,1568228.00
02/01/2017 22:00,2,0.000,ALERT,213.06,299.07,59.981,1486004403,"201051344001203","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,611925.9,611925.9,23743,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004461,1568229.00
02/01/2017 22:00,2,0.000,ALERT,211.93,297.26,59.981,1486004403,"274151322000054","219011344069620",0.00,-5.50,0,293.96,300.27,0.0,0.0,0.000,848189.6,848189.6,23374,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004463,1568230.00
02/01/2017 22:00,2,0.000,ALERT,213.74,299.67,59.986,1486004403,"201051344000867","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,606054.6,606054.6,23736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004464,1568231.00
02/01/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1486004403,"201051344001093","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,609048.1,609048.1,23649,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004466,1568232.00
02/01/2017 22:00,2,0.000,ALERT,213.29,299.37,59.975,1486004403,"201051344000900","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,625070.8,625070.8,23260,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004468,1568233.00
02/01/2017 22:00,2,0.000,ALERT,213.51,298.47,59.991,1486004403,"201051344000648","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,614747.4,614747.4,23282,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004470,1568234.00
02/01/2017 22:00,2,0.000,ALERT,213.51,299.97,59.981,1486004403,"201051344000569","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,625580.9,625580.9,23264,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004472,1568235.00
02/01/2017 22:00,2,0.000,ALERT,213.51,299.97,59.975,1486004403,"201051344000983","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,618244.2,618244.2,23416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004474,1568236.00
02/01/2017 22:00,2,0.000,ALERT,213.51,299.37,59.928,1486004403,"201051344001158","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,606686.3,606686.3,23652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004475,1568237.00
02/01/2017 22:00,2,0.000,ALERT,213.96,299.97,59.970,1486004403,"201051344000576","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,617469.5,617469.5,23306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486004477,1568238.00
02/01/2017 22:00,2,0.000,ALERT,211.93,296.36,59.959,1486004403,"274151322000087","219011344069620",0.00,-5.50,0,293.06,299.37,0.0,0.0,0.000,820200.5,820200.5,23608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486004479,1568239.00
02/01/2017 22:15,2,0.000,ALERT,213.06,299.67,59.991,1486005303,"201051344000645","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,616696.0,616696.0,23299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005305,1568240.00
02/01/2017 22:15,2,0.000,ALERT,211.25,296.06,59.986,1486005303,"274151322000085","219011344069620",0.00,-6.50,0,293.06,299.07,0.0,0.0,0.000,846814.6,846814.6,23398,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486005307,1568241.00
02/01/2017 22:15,2,0.000,ALERT,213.29,299.37,59.986,1486005303,"201051344000633","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,605882.6,605882.6,23716,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005309,1568242.00
02/01/2017 22:15,2,0.000,ALERT,212.83,299.67,59.981,1486005303,"201051344000469","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,608753.5,608753.5,23678,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005311,1568243.00
02/01/2017 22:15,2,0.000,ALERT,212.16,298.77,60.018,1486005303,"201051344000646","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,604611.8,604611.8,23651,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005313,1568244.00
02/01/2017 22:15,2,0.000,ALERT,211.03,296.36,60.002,1486005303,"274151322000052","219011344069620",0.00,-6.50,0,293.06,299.37,0.0,0.0,0.000,875159.8,875159.8,23165,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005314,1568245.00
02/01/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1486005303,"201051344000585","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,615172.3,615172.3,23741,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005316,1568246.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.77,59.991,1486005303,"201051344001230","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,607972.7,607972.7,23548,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005318,1568247.00
02/01/2017 22:15,2,0.000,ALERT,212.83,299.37,59.981,1486005303,"201051344000582","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,599902.6,599902.6,23690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005320,1568248.00
02/01/2017 22:15,2,0.000,ALERT,211.93,298.47,59.975,1486005303,"201051344000955","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,615201.8,615201.8,23636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005322,1568249.00
02/01/2017 22:15,2,0.000,ALERT,211.48,296.36,59.959,1486005303,"274151322000094","219011344069620",0.00,-8.00,0,292.76,298.17,0.0,0.0,0.000,720846.4,720846.4,23942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486005323,1568250.00
02/01/2017 22:15,2,0.000,ALERT,212.61,299.67,59.996,1486005303,"201051344000579","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,624223.0,624223.0,23598,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005325,1568251.00
02/01/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1486005303,"201051344000890","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,612187.7,612187.7,23704,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005327,1568252.00
