ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 22:15,2,0.000,ALERT,212.38,298.77,60.018,1486005303,"201051344000438","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,613237.1,613237.1,23711,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005329,1568253.00
02/01/2017 22:15,2,0.000,ALERT,212.61,298.47,59.986,1486005303,"201051344000417","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,596478.5,596478.5,23846,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005330,1568254.00
02/01/2017 22:15,2,0.000,ALERT,211.48,296.36,60.023,1486005303,"274151322000083","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,866681.0,866681.0,23199,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005332,1568255.00
02/01/2017 22:15,2,0.000,ALERT,211.93,296.66,59.986,1486005303,"274151322000076","219011344069620",0.00,-6.50,0,293.06,299.37,0.0,0.0,0.000,924112.2,924112.2,23309,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486005334,1568256.00
02/01/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1486005303,"201051344000868","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,607212.7,607212.7,23696,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005336,1568257.00
02/01/2017 22:15,2,0.000,ALERT,211.25,296.66,59.975,1486005303,"274151322000095","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,915083.4,915083.4,23378,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005338,1568258.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.47,60.002,1486005303,"201051344000988","219011344069620",0.00,-6.50,0,293.96,301.77,0.0,0.0,0.000,568911.7,568911.7,23725,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005340,1568259.00
02/01/2017 22:15,2,0.000,ALERT,211.93,297.87,60.002,1486005303,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,613337.6,613337.6,23765,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005341,1568260.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.47,59.991,1486005303,"201051344000458","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,617348.4,617348.4,23448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005343,1568261.00
02/01/2017 22:15,2,0.000,ALERT,212.83,298.17,59.991,1486005303,"201051344000853","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,616032.3,616032.3,23352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486005345,1568262.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.17,59.986,1486005303,"201051344000685","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,612485.9,612485.9,23616,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005347,1568263.00
02/01/2017 22:15,2,0.000,ALERT,212.16,297.87,59.949,1486005303,"201051344000917","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,609427.5,609427.5,23633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005349,1568264.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.77,59.986,1486005303,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,615485.5,615485.5,23477,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005351,1568265.00
02/01/2017 22:15,2,0.000,ALERT,211.93,297.87,59.981,1486005303,"201051344000651","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,607994.6,607994.6,23702,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005353,1568266.00
02/01/2017 22:15,2,0.000,ALERT,210.80,295.46,59.981,1486005303,"274151322000088","219011344069620",0.00,-5.50,0,292.76,298.47,0.0,0.0,0.000,831907.2,831907.2,23326,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005354,1568267.00
02/01/2017 22:15,2,0.000,ALERT,212.16,295.76,59.981,1486005303,"274151322000068","219011344069620",0.00,-5.50,0,292.46,297.87,0.0,0.0,0.000,721947.1,721947.1,23837,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005356,1568268.00
02/01/2017 22:15,2,0.000,ALERT,211.48,298.17,59.981,1486005303,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,603547.9,603547.9,23761,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005358,1568269.00
02/01/2017 22:15,2,0.000,ALERT,212.16,299.07,59.981,1486005303,"201051344000594","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,619702.5,619702.5,23641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486005360,1568270.00
02/01/2017 22:15,2,0.000,ALERT,212.16,298.47,59.949,1486005303,"201051344001203","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,611925.9,611925.9,23745,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005361,1568271.00
02/01/2017 22:15,2,0.000,ALERT,211.03,295.76,59.970,1486005303,"274151322000054","219011344069620",0.00,-6.00,0,293.06,299.07,0.0,0.0,0.000,848189.6,848189.6,23376,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486005363,1568272.00
02/01/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1486005303,"201051344000867","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,606054.6,606054.6,23738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005365,1568273.00
02/01/2017 22:15,2,0.000,ALERT,212.16,298.47,59.986,1486005303,"201051344001093","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,609048.1,609048.1,23651,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005367,1568274.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.47,59.938,1486005303,"201051344000900","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,625070.8,625070.8,23262,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005369,1568275.00
02/01/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1486005303,"201051344000648","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,614747.4,614747.4,23284,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005370,1568276.00
02/01/2017 22:15,2,0.000,ALERT,212.61,299.07,59.949,1486005303,"201051344000569","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,625580.9,625580.9,23266,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005372,1568277.00
02/01/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1486005303,"201051344000983","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,618244.2,618244.2,23418,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005374,1568278.00
02/01/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1486005303,"201051344001158","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,606686.3,606686.3,23654,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005376,1568279.00
02/01/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1486005303,"201051344000576","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,617469.5,617469.5,23308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005378,1568280.00
02/01/2017 22:15,2,0.000,ALERT,211.25,295.16,59.975,1486005303,"274151322000087","219011344069620",0.00,-5.50,0,292.16,297.87,0.0,0.0,0.000,820200.5,820200.5,23610,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486005379,1568281.00
02/01/2017 22:30,2,0.000,ALERT,213.74,298.77,60.007,1486006203,"201051344000645","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,616696.0,616696.0,23301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006205,1568282.00
02/01/2017 22:30,2,0.000,ALERT,211.70,296.36,60.002,1486006203,"274151322000085","219011344069620",0.00,-6.50,0,293.36,298.17,0.0,0.0,0.000,846814.6,846814.6,23400,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006207,1568283.00
02/01/2017 22:30,2,0.000,ALERT,213.74,298.47,60.028,1486006203,"201051344000633","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,605882.6,605882.6,23718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006209,1568284.00
02/01/2017 22:30,2,0.000,ALERT,213.29,299.07,60.007,1486006203,"201051344000469","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,608753.5,608753.5,23680,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006210,1568285.00
02/01/2017 22:30,2,0.000,ALERT,212.61,298.47,60.007,1486006203,"201051344000646","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,604611.8,604611.8,23653,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006212,1568286.00
02/01/2017 22:30,2,0.000,ALERT,211.48,296.36,59.996,1486006203,"274151322000052","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,875159.8,875159.8,23167,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006214,1568287.00
02/01/2017 22:30,2,0.000,ALERT,212.61,298.77,60.007,1486006203,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,615172.3,615172.3,23743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006216,1568288.00
02/01/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1486006203,"201051344001230","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,607972.7,607972.7,23550,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006217,1568289.00
02/01/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1486006203,"201051344000582","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,599902.6,599902.6,23692,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006219,1568290.00
02/01/2017 22:30,2,0.000,ALERT,212.16,298.47,60.002,1486006203,"201051344000955","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,615201.8,615201.8,23638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006221,1568291.00
02/01/2017 22:30,2,0.000,ALERT,211.70,295.16,60.002,1486006203,"274151322000094","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,720846.4,720846.4,23944,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006223,1568292.00
02/01/2017 22:30,2,0.000,ALERT,213.51,299.97,60.012,1486006203,"201051344000579","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,624223.0,624223.0,23600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006225,1568293.00
02/01/2017 22:30,2,0.000,ALERT,212.16,298.77,59.981,1486006203,"201051344000890","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,612187.7,612187.7,23706,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006226,1568294.00
02/01/2017 22:30,2,0.000,ALERT,212.61,298.47,60.007,1486006203,"201051344000438","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,613237.1,613237.1,23713,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006228,1568295.00
02/01/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1486006203,"201051344000417","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,596478.5,596478.5,23848,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006230,1568296.00
02/01/2017 22:30,2,0.000,ALERT,211.70,296.66,59.965,1486006203,"274151322000083","219011344069620",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,866681.0,866681.0,23201,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006232,1568297.00
02/01/2017 22:30,2,0.000,ALERT,212.38,295.76,60.002,1486006203,"274151322000076","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,924112.2,924112.2,23311,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006234,1568298.00
02/01/2017 22:30,2,0.000,ALERT,212.83,299.37,60.002,1486006203,"201051344000868","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,607212.7,607212.7,23698,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006236,1568299.00
02/01/2017 22:30,2,0.000,ALERT,211.70,296.66,59.986,1486006203,"274151322000095","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,915083.4,915083.4,23380,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006237,1568300.00
02/01/2017 22:30,2,0.000,ALERT,212.83,298.77,59.996,1486006203,"201051344000988","219011344069620",0.00,-6.50,0,293.96,300.27,0.0,0.0,0.000,568911.7,568911.7,23727,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006239,1568301.00
02/01/2017 22:30,2,0.000,ALERT,212.16,297.57,60.012,1486006203,"201051344001025","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,613337.6,613337.6,23767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006241,1568302.00
02/01/2017 22:30,2,0.000,ALERT,213.06,298.77,60.028,1486006203,"201051344000458","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,617348.4,617348.4,23450,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006243,1568303.00
02/01/2017 22:30,2,0.000,ALERT,213.51,298.47,59.996,1486006203,"201051344000853","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,616032.3,616032.3,23354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006245,1568304.00
02/01/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1486006203,"201051344000685","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,612485.9,612485.9,23618,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006246,1568305.00
02/01/2017 22:30,2,0.000,ALERT,212.61,297.87,60.002,1486006203,"201051344000917","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,609427.5,609427.5,23635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006248,1568306.00
02/01/2017 22:30,2,0.000,ALERT,212.83,298.47,59.986,1486006203,"201051344001145","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,615485.5,615485.5,23479,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006250,1568307.00
02/01/2017 22:30,2,0.000,ALERT,212.38,297.87,60.012,1486006203,"201051344000651","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,607994.6,607994.6,23704,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006252,1568308.00
02/01/2017 22:30,2,0.000,ALERT,211.03,295.16,59.991,1486006203,"274151322000088","219011344069620",0.00,-5.50,0,293.06,297.26,0.0,0.0,0.000,831907.2,831907.2,23328,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006254,1568309.00
02/01/2017 22:30,2,0.000,ALERT,212.16,294.86,59.986,1486006203,"274151322000068","219011344069620",0.00,-6.00,0,293.06,296.96,0.0,0.0,0.000,721947.1,721947.1,23839,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006255,1568310.00
02/01/2017 22:30,2,0.000,ALERT,211.93,298.17,60.023,1486006203,"201051344001135","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,603547.9,603547.9,23763,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006257,1568311.00
02/01/2017 22:30,2,0.000,ALERT,212.83,299.07,59.970,1486006203,"201051344000594","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,619702.5,619702.5,23643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006259,1568312.00
02/01/2017 22:30,2,0.000,ALERT,212.61,298.17,59.965,1486006203,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,611925.9,611925.9,23747,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006261,1568313.00
02/01/2017 22:30,2,0.000,ALERT,211.25,295.46,59.975,1486006203,"274151322000054","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,848189.6,848189.6,23378,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006262,1568314.00
02/01/2017 22:30,2,0.000,ALERT,213.51,298.17,59.991,1486006203,"201051344000867","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,606054.6,606054.6,23740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006264,1568315.00
02/01/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1486006203,"201051344001093","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,609048.1,609048.1,23653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006266,1568316.00
02/01/2017 22:30,2,0.000,ALERT,212.83,298.47,59.959,1486006203,"201051344000900","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,625070.8,625070.8,23264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006268,1568317.00
02/01/2017 22:30,2,0.000,ALERT,213.29,297.87,60.002,1486006203,"201051344000648","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,614747.4,614747.4,23286,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006270,1568318.00
02/01/2017 22:30,2,0.000,ALERT,213.06,299.07,59.991,1486006203,"201051344000569","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,625580.9,625580.9,23268,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006272,1568319.00
02/01/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1486006203,"201051344000983","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,618244.2,618244.2,23420,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006273,1568320.00
02/01/2017 22:30,2,0.000,ALERT,213.29,298.47,59.996,1486006203,"201051344001158","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,606686.3,606686.3,23656,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006275,1568321.00
02/01/2017 22:30,2,0.000,ALERT,213.51,299.07,59.991,1486006203,"201051344000576","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,617469.5,617469.5,23310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486006277,1568322.00
02/01/2017 22:30,2,0.000,ALERT,211.70,294.56,59.959,1486006203,"274151322000087","219011344069620",0.00,-5.50,0,292.46,296.96,0.0,0.0,0.000,820200.5,820200.5,23612,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486006279,1568323.00
02/01/2017 22:45,2,0.000,ALERT,213.96,299.67,59.986,1486007103,"201051344000645","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,616696.0,616696.0,23303,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007105,1568324.00
02/01/2017 22:45,2,0.000,ALERT,212.38,297.26,59.986,1486007103,"274151322000085","219011344069620",0.00,-6.50,0,293.36,298.77,0.0,0.0,0.000,846814.6,846814.6,23402,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007107,1568325.00
02/01/2017 22:45,2,0.000,ALERT,214.19,299.37,59.975,1486007103,"201051344000633","219011344069620",0.00,-7.00,0,295.16,301.47,0.0,0.0,0.000,605882.6,605882.6,23720,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007109,1568326.00
02/01/2017 22:45,2,0.000,ALERT,213.74,299.67,60.007,1486007103,"201051344000469","219011344069620",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,608753.5,608753.5,23682,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007111,1568327.00
02/01/2017 22:45,2,0.000,ALERT,213.29,299.97,59.991,1486007103,"201051344000646","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,604611.8,604611.8,23655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007112,1568328.00
02/01/2017 22:45,2,0.000,ALERT,211.93,297.57,59.981,1486007103,"274151322000052","219011344069620",0.00,-6.50,0,293.36,299.07,0.0,0.0,0.000,875159.8,875159.8,23169,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007114,1568329.00
02/01/2017 22:45,2,0.000,ALERT,213.51,299.97,59.996,1486007103,"201051344000585","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,615172.3,615172.3,23745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007116,1568330.00
02/01/2017 22:45,2,0.000,ALERT,213.51,299.97,60.002,1486007103,"201051344001230","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,607972.7,607972.7,23552,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007118,1568331.00
02/01/2017 22:45,2,0.000,ALERT,213.96,300.57,59.996,1486007103,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,599902.6,599902.6,23694,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007120,1568332.00
02/01/2017 22:45,2,0.000,ALERT,213.06,299.67,60.007,1486007103,"201051344000955","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,615201.8,615201.8,23640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007121,1568333.00
02/01/2017 22:45,2,0.000,ALERT,212.16,296.66,59.954,1486007103,"274151322000094","219011344069620",0.00,-8.00,0,293.06,297.87,0.0,0.0,0.000,720846.4,720846.4,23946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007123,1568334.00
02/01/2017 22:45,2,0.000,ALERT,213.51,300.27,59.991,1486007103,"201051344000579","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,624223.0,624223.0,23602,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007125,1568335.00
02/01/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1486007103,"201051344000890","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,612187.7,612187.7,23708,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007127,1568336.00
02/01/2017 22:45,2,0.000,ALERT,213.51,299.67,60.002,1486007103,"201051344000438","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,613237.1,613237.1,23715,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007129,1568337.00
02/01/2017 22:45,2,0.000,ALERT,213.74,299.37,60.002,1486007103,"201051344000417","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,596478.5,596478.5,23850,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007131,1568338.00
02/01/2017 22:45,2,0.000,ALERT,212.38,297.57,60.002,1486007103,"274151322000083","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,866681.0,866681.0,23203,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007132,1568339.00
02/01/2017 22:45,2,0.000,ALERT,212.83,297.26,59.996,1486007103,"274151322000076","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,924112.2,924112.2,23313,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007134,1568340.00
02/01/2017 22:45,2,0.000,ALERT,213.51,300.27,60.002,1486007103,"201051344000868","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,607212.7,607212.7,23700,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007136,1568341.00
02/01/2017 22:45,2,0.000,ALERT,212.38,297.87,60.018,1486007103,"274151322000095","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,915083.4,915083.4,23382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007138,1568342.00
02/01/2017 22:45,2,0.000,ALERT,213.29,299.37,59.996,1486007103,"201051344000988","219011344069620",0.00,-6.50,0,294.26,301.47,0.0,0.0,0.000,568911.7,568911.7,23729,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007140,1568343.00
02/01/2017 22:45,2,0.000,ALERT,213.29,298.77,60.007,1486007103,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,613337.6,613337.6,23769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007141,1568344.00
02/01/2017 22:45,2,0.000,ALERT,213.51,299.97,59.996,1486007103,"201051344000458","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,617348.4,617348.4,23452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007143,1568345.00
02/01/2017 22:45,2,0.000,ALERT,214.19,299.67,60.007,1486007103,"201051344000853","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,616032.3,616032.3,23356,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007145,1568346.00
02/01/2017 22:45,2,0.000,ALERT,213.74,299.67,60.002,1486007103,"201051344000685","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,612485.9,612485.9,23620,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007147,1568347.00
02/01/2017 22:45,2,0.000,ALERT,213.51,299.07,59.996,1486007103,"201051344000917","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,609427.5,609427.5,23637,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007149,1568348.00
02/01/2017 22:45,2,0.000,ALERT,213.51,299.67,59.991,1486007103,"201051344001145","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,615485.5,615485.5,23481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007150,1568349.00
02/01/2017 22:45,2,0.000,ALERT,213.29,302.68,59.996,1486007103,"201051344000651","219011344069620",0.00,-8.50,0,295.76,345.66,0.0,0.0,0.000,607994.6,607994.6,23706,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007152,1568350.00
02/01/2017 22:45,2,0.000,ALERT,211.48,296.96,60.012,1486007103,"274151322000088","219011344069620",0.00,-5.50,0,293.66,318.30,0.0,0.0,0.000,831907.2,831907.2,23330,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007154,1568351.00
02/01/2017 22:45,2,0.000,ALERT,212.61,296.66,59.986,1486007103,"274151322000068","219011344069620",0.00,-6.00,0,293.66,317.70,0.0,0.0,0.000,721947.1,721947.1,23841,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007156,1568352.00
02/01/2017 22:45,2,0.000,ALERT,213.29,299.07,59.996,1486007103,"201051344001135","219011344069620",0.00,-7.00,0,296.66,346.56,0.0,0.0,0.000,603547.9,603547.9,23765,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007158,1568353.00
02/01/2017 22:45,2,0.000,ALERT,213.29,301.47,59.949,1486007103,"201051344000594","219011344069620",0.00,-7.00,0,296.06,321.61,0.0,0.0,0.000,619702.5,619702.5,23645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007160,1568354.00
02/01/2017 22:45,2,0.000,ALERT,213.74,299.37,59.986,1486007103,"201051344001203","219011344069620",0.00,-7.00,0,296.36,347.76,0.0,0.0,0.000,611925.9,611925.9,23749,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007161,1568355.00
02/01/2017 22:45,2,0.000,ALERT,212.16,298.17,59.975,1486007103,"274151322000054","219011344069620",0.00,-6.00,0,293.66,318.61,0.0,0.0,0.000,848189.6,848189.6,23380,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007163,1568356.00
02/01/2017 22:45,2,0.000,ALERT,214.19,300.87,59.996,1486007103,"201051344000867","219011344069620",0.00,-6.00,0,296.06,321.91,0.0,0.0,0.000,606054.6,606054.6,23742,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007165,1568357.00
02/01/2017 22:45,2,0.000,ALERT,213.74,300.27,59.996,1486007103,"201051344001093","219011344069620",0.00,-5.50,0,296.06,346.26,0.0,0.0,0.000,609048.1,609048.1,23655,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007167,1568358.00
02/01/2017 22:45,2,0.000,ALERT,213.74,301.47,59.986,1486007103,"201051344000900","219011344069620",0.00,-7.00,0,295.76,321.01,0.0,0.0,0.000,625070.8,625070.8,23266,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007168,1568359.00
02/01/2017 22:45,2,0.000,ALERT,213.96,300.57,59.991,1486007103,"201051344000648","219011344069620",0.00,-8.00,0,295.76,321.31,0.0,0.0,0.000,614747.4,614747.4,23288,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007170,1568360.00
02/01/2017 22:45,2,0.000,ALERT,213.96,302.07,59.991,1486007103,"201051344000569","219011344069620",0.00,-6.50,0,297.26,322.21,0.0,0.0,0.000,625580.9,625580.9,23270,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007172,1568361.00
02/01/2017 22:45,2,0.000,ALERT,213.96,301.77,59.986,1486007103,"201051344000983","219011344069620",0.00,-6.50,0,296.66,321.91,0.0,0.0,0.000,618244.2,618244.2,23422,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007174,1568362.00
02/01/2017 22:45,2,0.000,ALERT,213.96,301.47,59.991,1486007103,"201051344001158","219011344069620",0.00,-7.00,0,296.06,321.01,0.0,0.0,0.000,606686.3,606686.3,23658,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007176,1568363.00
02/01/2017 22:45,2,0.000,ALERT,214.41,302.07,59.996,1486007103,"201051344000576","219011344069620",0.00,-7.00,0,296.66,321.61,0.0,0.0,0.000,617469.5,617469.5,23312,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486007177,1568364.00
02/01/2017 22:45,2,0.000,ALERT,212.38,297.26,59.954,1486007103,"274151322000087","219011344069620",0.00,-6.00,0,293.06,318.30,0.0,0.0,0.000,820200.5,820200.5,23614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486007179,1568365.00
02/01/2017 23:00,2,0.000,ALERT,213.51,299.97,59.986,1486008003,"201051344000645","219011344069620",0.00,-6.50,0,297.87,321.61,0.0,0.0,0.000,616696.0,616696.0,23305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008005,1568366.00
02/01/2017 23:00,2,0.000,ALERT,211.70,296.96,59.996,1486008003,"274151322000085","219011344069620",0.00,-6.50,0,295.16,318.61,0.0,0.0,0.000,846814.6,846814.6,23404,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008007,1568367.00
02/01/2017 23:00,2,0.000,ALERT,213.74,299.97,60.002,1486008003,"201051344000633","219011344069620",0.00,-7.00,0,296.06,321.01,0.0,0.0,0.000,605882.6,605882.6,23722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008009,1568368.00
02/01/2017 23:00,2,0.000,ALERT,213.06,300.27,59.970,1486008003,"201051344000469","219011344069620",0.00,-8.00,0,296.66,321.31,0.0,0.0,0.000,608753.5,608753.5,23684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008011,1568369.00
02/01/2017 23:00,2,0.000,ALERT,211.70,297.57,60.002,1486008003,"201051344000646","219011344069620",0.00,-7.00,0,295.76,347.76,0.0,0.0,0.000,604611.8,604611.8,23657,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008012,1568370.00
02/01/2017 23:00,2,0.000,ALERT,211.25,297.57,59.986,1486008003,"274151322000052","219011344069620",0.00,-7.00,0,294.86,318.91,0.0,0.0,0.000,875159.8,875159.8,23171,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008014,1568371.00
02/01/2017 23:00,2,0.000,ALERT,211.70,297.26,59.991,1486008003,"201051344000585","219011344069620",0.00,-6.50,0,295.76,346.26,0.0,0.0,0.000,615172.3,615172.3,23747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008016,1568372.00
02/01/2017 23:00,2,0.000,ALERT,211.70,297.87,59.986,1486008003,"201051344001230","219011344069620",0.00,-7.00,0,296.66,348.66,0.0,0.0,0.000,607972.7,607972.7,23554,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008018,1568373.00
02/01/2017 23:00,2,0.000,ALERT,212.16,298.17,60.002,1486008003,"201051344000582","219011344069620",0.00,-8.00,0,296.96,347.76,0.0,0.0,0.000,599902.6,599902.6,23696,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008019,1568374.00
02/01/2017 23:00,2,0.000,ALERT,211.25,297.26,59.991,1486008003,"201051344000955","219011344069620",0.00,-6.50,0,296.06,347.16,0.0,0.0,0.000,615201.8,615201.8,23642,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008021,1568375.00
02/01/2017 23:00,2,0.000,ALERT,211.48,296.36,59.996,1486008003,"274151322000094","219011344069620",0.00,-8.00,0,294.56,318.30,0.0,0.0,0.000,720846.4,720846.4,23948,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008023,1568376.00
02/01/2017 23:00,2,0.000,ALERT,212.83,300.57,59.991,1486008003,"201051344000579","219011344069620",0.00,-6.50,0,298.47,322.21,0.0,0.0,0.000,624223.0,624223.0,23604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008025,1568377.00
02/01/2017 23:00,2,0.000,ALERT,211.48,297.57,59.991,1486008003,"201051344000890","219011344069620",0.00,-6.50,0,296.66,348.96,0.0,0.0,0.000,612187.7,612187.7,23710,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008027,1568378.00
02/01/2017 23:00,2,0.000,ALERT,211.70,296.96,59.996,1486008003,"201051344000438","219011344069620",0.00,-8.00,0,296.36,347.46,0.0,0.0,0.000,613237.1,613237.1,23717,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008028,1568379.00
02/01/2017 23:00,2,0.000,ALERT,211.93,296.96,59.981,1486008003,"201051344000417","219011344069620",0.00,-7.00,0,295.76,346.86,0.0,0.0,0.000,596478.5,596478.5,23852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008030,1568380.00
02/01/2017 23:00,2,0.000,ALERT,211.48,297.57,60.012,1486008003,"274151322000083","219011344069620",0.00,-6.50,0,295.46,320.11,0.0,0.0,0.000,866681.0,866681.0,23205,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008032,1568381.00
02/01/2017 23:00,2,0.000,ALERT,212.16,296.96,59.981,1486008003,"274151322000076","219011344069620",0.00,-7.00,0,294.86,318.30,0.0,0.0,0.000,924112.2,924112.2,23315,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008034,1568382.00
02/01/2017 23:00,2,0.000,ALERT,212.83,301.17,59.944,1486008003,"201051344000868","219011344069620",0.00,-7.00,0,298.47,322.21,0.0,0.0,0.000,607212.7,607212.7,23702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008036,1568383.00
02/01/2017 23:00,2,0.000,ALERT,211.48,297.57,59.975,1486008003,"274151322000095","219011344069620",0.00,-8.00,0,295.76,320.41,0.0,0.0,0.000,915083.4,915083.4,23384,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008038,1568384.00
02/01/2017 23:00,2,0.000,ALERT,212.83,299.97,59.991,1486008003,"201051344000988","219011344069620",0.00,-6.50,0,295.16,321.01,0.0,0.0,0.000,568911.7,568911.7,23731,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008039,1568385.00
02/01/2017 23:00,2,0.000,ALERT,211.48,296.36,59.970,1486008003,"201051344001025","219011344069620",0.00,-8.00,0,295.46,346.56,0.0,0.0,0.000,613337.6,613337.6,23771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008041,1568386.00
02/01/2017 23:00,2,0.000,ALERT,212.83,300.57,59.965,1486008003,"201051344000458","219011344069620",0.00,-5.00,0,297.87,322.21,0.0,0.0,0.000,617348.4,617348.4,23454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008043,1568387.00
02/01/2017 23:00,2,0.000,ALERT,213.51,300.27,59.981,1486008003,"201051344000853","219011344069620",0.00,-7.00,0,297.87,321.61,0.0,0.0,0.000,616032.3,616032.3,23358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008045,1568388.00
02/01/2017 23:00,2,0.000,ALERT,211.93,296.96,59.954,1486008003,"201051344000685","219011344069620",0.00,-6.50,0,296.06,348.96,0.0,0.0,0.000,612485.9,612485.9,23622,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008047,1568389.00
02/01/2017 23:00,2,0.000,ALERT,211.93,296.66,59.944,1486008003,"201051344000917","219011344069620",0.00,-5.50,0,294.86,346.26,0.0,0.0,0.000,609427.5,609427.5,23639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008048,1568390.00
02/01/2017 23:00,2,0.000,ALERT,212.16,297.26,59.965,1486008003,"201051344001145","219011344069620",0.00,-7.00,0,296.36,348.36,0.0,0.0,0.000,615485.5,615485.5,23483,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008050,1568391.00
02/01/2017 23:00,2,0.000,ALERT,211.70,296.36,59.954,1486008003,"201051344000651","219011344069620",0.00,-8.50,0,295.46,304.78,0.0,0.0,0.000,607994.6,607994.6,23708,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008052,1568392.00
02/01/2017 23:00,2,0.000,ALERT,211.25,296.96,59.954,1486008003,"274151322000088","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,831907.2,831907.2,23332,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008054,1568393.00
02/01/2017 23:00,2,0.000,ALERT,212.38,296.36,59.954,1486008003,"274151322000068","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,721947.1,721947.1,23843,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008056,1568394.00
02/01/2017 23:00,2,0.000,ALERT,211.48,296.96,59.949,1486008003,"201051344001135","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,603547.9,603547.9,23767,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008057,1568395.00
02/01/2017 23:00,2,0.000,ALERT,212.61,301.17,59.959,1486008003,"201051344000594","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,619702.5,619702.5,23647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008059,1568396.00
02/01/2017 23:00,2,0.000,ALERT,211.70,296.66,59.917,1486008003,"201051344001203","219011344069620",0.00,-8.00,0,296.06,303.28,0.0,0.0,0.000,611925.9,611925.9,23751,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008061,1568397.00
