ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2017 23:00,2,0.000,ALERT,211.25,297.87,59.954,1486008003,"274151322000054","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,848189.6,848189.6,23382,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008063,1568398.00
02/01/2017 23:00,2,0.000,ALERT,213.29,299.97,59.959,1486008003,"201051344000867","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,606054.6,606054.6,23744,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008065,1568399.00
02/01/2017 23:00,2,0.000,ALERT,211.70,296.96,59.949,1486008003,"201051344001093","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,609048.1,609048.1,23657,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008066,1568400.00
02/01/2017 23:00,2,0.000,ALERT,212.83,300.27,59.949,1486008003,"201051344000900","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,625070.8,625070.8,23268,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008068,1568401.00
02/01/2017 23:00,2,0.000,ALERT,213.06,299.37,59.959,1486008003,"201051344000648","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,614747.4,614747.4,23290,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008070,1568402.00
02/01/2017 23:00,2,0.000,ALERT,213.06,300.87,59.944,1486008003,"201051344000569","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,625580.9,625580.9,23272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008072,1568403.00
02/01/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1486008003,"201051344000983","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,618244.2,618244.2,23424,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008074,1568404.00
02/01/2017 23:00,2,0.000,ALERT,213.29,300.27,59.944,1486008003,"201051344001158","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,606686.3,606686.3,23660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008075,1568405.00
02/01/2017 23:00,2,0.000,ALERT,213.51,300.57,59.954,1486008003,"201051344000576","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,617469.5,617469.5,23314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008077,1568406.00
02/01/2017 23:00,2,0.000,ALERT,211.48,296.66,59.954,1486008003,"274151322000087","219011344069620",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,820200.5,820200.5,23616,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008079,1568407.00
02/01/2017 23:15,2,0.000,ALERT,213.51,299.67,59.944,1486008903,"201051344000645","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,616696.0,616696.0,23307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008905,1568408.00
02/01/2017 23:15,2,0.000,ALERT,211.93,297.26,59.996,1486008903,"274151322000085","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,846814.6,846814.6,23406,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008907,1568409.00
02/01/2017 23:15,2,0.000,ALERT,213.96,299.67,60.018,1486008903,"201051344000633","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,605882.6,605882.6,23724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008909,1568410.00
02/01/2017 23:15,2,0.000,ALERT,213.29,299.67,60.012,1486008903,"201051344000469","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,608753.5,608753.5,23686,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008911,1568411.00
02/01/2017 23:15,2,0.000,ALERT,211.48,297.57,59.996,1486008903,"201051344000646","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,604611.8,604611.8,23659,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008913,1568412.00
02/01/2017 23:15,2,0.000,ALERT,211.70,296.96,59.970,1486008903,"274151322000052","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,875159.8,875159.8,23173,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008914,1568413.00
02/01/2017 23:15,2,0.000,ALERT,211.70,297.57,59.965,1486008903,"201051344000585","219011344069620",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,615172.3,615172.3,23749,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008916,1568414.00
02/01/2017 23:15,2,0.000,ALERT,211.70,297.57,59.970,1486008903,"201051344001230","219011344069620",0.00,-7.00,0,295.76,299.07,0.0,0.0,0.000,607972.7,607972.7,23556,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008918,1568415.00
02/01/2017 23:15,2,0.000,ALERT,212.38,298.47,59.981,1486008903,"201051344000582","219011344069620",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,599902.6,599902.6,23698,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008920,1568416.00
02/01/2017 23:15,2,0.000,ALERT,211.25,297.57,60.018,1486008903,"201051344000955","219011344069620",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,615201.8,615201.8,23644,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008922,1568417.00
02/01/2017 23:15,2,0.000,ALERT,211.93,296.66,59.975,1486008903,"274151322000094","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,720846.4,720846.4,23950,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008924,1568418.00
02/01/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1486008903,"201051344000579","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,624223.0,624223.0,23606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008925,1568419.00
02/01/2017 23:15,2,0.000,ALERT,211.48,297.57,59.986,1486008903,"201051344000890","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,612187.7,612187.7,23712,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008927,1568420.00
02/01/2017 23:15,2,0.000,ALERT,211.70,297.26,59.981,1486008903,"201051344000438","219011344069620",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,613237.1,613237.1,23719,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008929,1568421.00
02/01/2017 23:15,2,0.000,ALERT,211.93,296.96,59.986,1486008903,"201051344000417","219011344069620",0.00,-7.00,0,294.86,298.17,0.0,0.0,0.000,596478.5,596478.5,23854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008931,1568422.00
02/01/2017 23:15,2,0.000,ALERT,211.93,297.57,59.975,1486008903,"274151322000083","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,866681.0,866681.0,23207,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008933,1568423.00
02/01/2017 23:15,2,0.000,ALERT,212.38,298.17,59.981,1486008903,"274151322000076","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,924112.2,924112.2,23317,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008934,1568424.00
02/01/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1486008903,"201051344000868","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,607212.7,607212.7,23704,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008936,1568425.00
02/01/2017 23:15,2,0.000,ALERT,211.93,298.47,59.970,1486008903,"274151322000095","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,915083.4,915083.4,23386,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008938,1568426.00
02/01/2017 23:15,2,0.000,ALERT,213.06,299.67,59.975,1486008903,"201051344000988","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,568911.7,568911.7,23733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008940,1568427.00
02/01/2017 23:15,2,0.000,ALERT,211.70,296.66,59.975,1486008903,"201051344001025","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,613337.6,613337.6,23773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008942,1568428.00
02/01/2017 23:15,2,0.000,ALERT,213.06,299.97,59.981,1486008903,"201051344000458","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,617348.4,617348.4,23456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008944,1568429.00
02/01/2017 23:15,2,0.000,ALERT,213.74,299.97,60.023,1486008903,"201051344000853","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,616032.3,616032.3,23360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008945,1568430.00
02/01/2017 23:15,2,0.000,ALERT,211.93,297.26,59.996,1486008903,"201051344000685","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,612485.9,612485.9,23624,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008947,1568431.00
02/01/2017 23:15,2,0.000,ALERT,211.93,296.96,60.002,1486008903,"201051344000917","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,609427.5,609427.5,23641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008949,1568432.00
02/01/2017 23:15,2,0.000,ALERT,211.93,297.57,59.933,1486008903,"201051344001145","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,615485.5,615485.5,23485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008951,1568433.00
02/01/2017 23:15,2,0.000,ALERT,211.70,296.36,59.986,1486008903,"201051344000651","219011344069620",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,607994.6,607994.6,23710,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008952,1568434.00
02/01/2017 23:15,2,0.000,ALERT,211.48,296.66,59.959,1486008903,"274151322000088","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,831907.2,831907.2,23334,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008954,1568435.00
02/01/2017 23:15,2,0.000,ALERT,212.61,296.36,59.970,1486008903,"274151322000068","219011344069620",0.00,-6.00,0,293.66,297.87,0.0,0.0,0.000,721947.1,721947.1,23845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008956,1568436.00
02/01/2017 23:15,2,0.000,ALERT,211.25,296.96,59.975,1486008903,"201051344001135","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,603547.9,603547.9,23769,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008958,1568437.00
02/01/2017 23:15,2,0.000,ALERT,212.83,300.57,59.986,1486008903,"201051344000594","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,619702.5,619702.5,23649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008960,1568438.00
02/01/2017 23:15,2,0.000,ALERT,211.93,297.26,59.938,1486008903,"201051344001203","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,611925.9,611925.9,23753,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008961,1568439.00
02/01/2017 23:15,2,0.000,ALERT,211.70,297.57,59.970,1486008903,"274151322000054","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,848189.6,848189.6,23384,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008963,1568440.00
02/01/2017 23:15,2,0.000,ALERT,213.51,299.67,59.981,1486008903,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,606054.6,606054.6,23746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008965,1568441.00
02/01/2017 23:15,2,0.000,ALERT,211.70,297.26,59.975,1486008903,"201051344001093","219011344069620",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,609048.1,609048.1,23659,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008967,1568442.00
02/01/2017 23:15,2,0.000,ALERT,213.06,299.97,59.981,1486008903,"201051344000900","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,625070.8,625070.8,23270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008969,1568443.00
02/01/2017 23:15,2,0.000,ALERT,213.29,299.37,59.975,1486008903,"201051344000648","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,614747.4,614747.4,23292,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008971,1568444.00
02/01/2017 23:15,2,0.000,ALERT,213.29,300.27,59.975,1486008903,"201051344000569","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,625580.9,625580.9,23274,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008972,1568445.00
02/01/2017 23:15,2,0.000,ALERT,213.29,300.27,60.007,1486008903,"201051344000983","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,618244.2,618244.2,23426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008974,1568446.00
02/01/2017 23:15,2,0.000,ALERT,213.29,299.67,59.975,1486008903,"201051344001158","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,606686.3,606686.3,23662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486008976,1568447.00
02/01/2017 23:15,2,0.000,ALERT,213.74,300.57,59.970,1486008903,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,617469.5,617469.5,23316,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008978,1568448.00
02/01/2017 23:15,2,0.000,ALERT,212.16,296.96,59.970,1486008903,"274151322000087","219011344069620",0.00,-6.00,0,293.36,297.87,0.0,0.0,0.000,820200.5,820200.5,23618,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486008979,1568449.00
02/01/2017 23:30,2,0.000,ALERT,213.96,299.37,59.975,1486009803,"201051344000645","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,616696.0,616696.0,23309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009805,1568450.00
02/01/2017 23:30,2,0.000,ALERT,211.93,297.26,59.965,1486009803,"274151322000085","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,846814.6,846814.6,23408,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009807,1568451.00
02/01/2017 23:30,2,0.000,ALERT,213.74,299.37,59.959,1486009803,"201051344000633","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,605882.6,605882.6,23726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009809,1568452.00
02/01/2017 23:30,2,0.000,ALERT,213.29,299.67,59.970,1486009803,"201051344000469","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,608753.5,608753.5,23688,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009811,1568453.00
02/01/2017 23:30,2,0.000,ALERT,211.93,297.87,59.970,1486009803,"201051344000646","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,604611.8,604611.8,23661,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009812,1568454.00
02/01/2017 23:30,2,0.000,ALERT,211.48,296.96,59.965,1486009803,"274151322000052","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,875159.8,875159.8,23175,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009814,1568455.00
02/01/2017 23:30,2,0.000,ALERT,212.38,298.17,59.970,1486009803,"201051344000585","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,615172.3,615172.3,23751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009816,1568456.00
02/01/2017 23:30,2,0.000,ALERT,212.38,298.17,59.944,1486009803,"201051344001230","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,607972.7,607972.7,23558,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009818,1568457.00
02/01/2017 23:30,2,0.000,ALERT,212.83,298.77,60.007,1486009803,"201051344000582","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,599902.6,599902.6,23700,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009820,1568458.00
02/01/2017 23:30,2,0.000,ALERT,211.93,297.87,59.965,1486009803,"201051344000955","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,615201.8,615201.8,23646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009822,1568459.00
02/01/2017 23:30,2,0.000,ALERT,211.93,296.36,59.970,1486009803,"274151322000094","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,720846.4,720846.4,23952,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009823,1568460.00
02/01/2017 23:30,2,0.000,ALERT,213.06,299.97,59.970,1486009803,"201051344000579","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,624223.0,624223.0,23608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009825,1568461.00
02/01/2017 23:30,2,0.000,ALERT,212.16,298.47,59.970,1486009803,"201051344000890","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,612187.7,612187.7,23714,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009827,1568462.00
02/01/2017 23:30,2,0.000,ALERT,212.61,297.87,59.981,1486009803,"201051344000438","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,613237.1,613237.1,23721,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009829,1568463.00
02/01/2017 23:30,2,0.000,ALERT,212.61,297.57,59.986,1486009803,"201051344000417","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,596478.5,596478.5,23856,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009831,1568464.00
02/01/2017 23:30,2,0.000,ALERT,211.70,297.26,59.981,1486009803,"274151322000083","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,866681.0,866681.0,23209,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009833,1568465.00
02/01/2017 23:30,2,0.000,ALERT,212.61,296.66,59.986,1486009803,"274151322000076","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,924112.2,924112.2,23319,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009835,1568466.00
02/01/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1486009803,"201051344000868","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,607212.7,607212.7,23706,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009836,1568467.00
02/01/2017 23:30,2,0.000,ALERT,211.93,297.87,60.002,1486009803,"274151322000095","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,915083.4,915083.4,23388,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009838,1568468.00
02/01/2017 23:30,2,0.000,ALERT,213.06,299.07,59.991,1486009803,"201051344000988","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,568911.7,568911.7,23735,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009840,1568469.00
02/01/2017 23:30,2,0.000,ALERT,211.93,296.96,59.996,1486009803,"201051344001025","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,613337.6,613337.6,23775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009842,1568470.00
02/01/2017 23:30,2,0.000,ALERT,213.06,299.37,60.007,1486009803,"201051344000458","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,617348.4,617348.4,23458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009844,1568471.00
02/01/2017 23:30,2,0.000,ALERT,213.74,299.37,59.991,1486009803,"201051344000853","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,616032.3,616032.3,23362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009845,1568472.00
02/01/2017 23:30,2,0.000,ALERT,212.61,297.87,59.991,1486009803,"201051344000685","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,612485.9,612485.9,23626,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009847,1568473.00
02/01/2017 23:30,2,0.000,ALERT,212.61,297.57,59.991,1486009803,"201051344000917","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,609427.5,609427.5,23643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009849,1568474.00
02/01/2017 23:30,2,0.000,ALERT,212.61,298.17,59.991,1486009803,"201051344001145","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,615485.5,615485.5,23487,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009851,1568475.00
02/01/2017 23:30,2,0.000,ALERT,212.16,296.96,59.986,1486009803,"201051344000651","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,607994.6,607994.6,23712,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009853,1568476.00
02/01/2017 23:30,2,0.000,ALERT,211.25,296.06,59.986,1486009803,"274151322000088","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,831907.2,831907.2,23336,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009854,1568477.00
02/01/2017 23:30,2,0.000,ALERT,212.61,295.76,59.981,1486009803,"274151322000068","219011344069620",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,721947.1,721947.1,23847,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009856,1568478.00
02/01/2017 23:30,2,0.000,ALERT,211.93,297.87,59.991,1486009803,"201051344001135","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,603547.9,603547.9,23771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009858,1568479.00
02/01/2017 23:30,2,0.000,ALERT,212.83,299.67,60.002,1486009803,"201051344000594","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,619702.5,619702.5,23651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009860,1568480.00
02/01/2017 23:30,2,0.000,ALERT,212.38,297.57,59.954,1486009803,"201051344001203","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,611925.9,611925.9,23755,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009862,1568481.00
02/01/2017 23:30,2,0.000,ALERT,211.48,297.57,59.986,1486009803,"274151322000054","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,848189.6,848189.6,23386,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009863,1568482.00
02/01/2017 23:30,2,0.000,ALERT,213.51,298.77,59.975,1486009803,"201051344000867","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,606054.6,606054.6,23748,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009865,1568483.00
02/01/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1486009803,"201051344001093","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,609048.1,609048.1,23661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009867,1568484.00
02/01/2017 23:30,2,0.000,ALERT,212.83,299.37,59.991,1486009803,"201051344000900","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,625070.8,625070.8,23272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009869,1568485.00
02/01/2017 23:30,2,0.000,ALERT,213.29,298.77,59.981,1486009803,"201051344000648","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,614747.4,614747.4,23294,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009871,1568486.00
02/01/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1486009803,"201051344000569","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,625580.9,625580.9,23276,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009872,1568487.00
02/01/2017 23:30,2,0.000,ALERT,213.06,299.37,59.996,1486009803,"201051344000983","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,618244.2,618244.2,23428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009874,1568488.00
02/01/2017 23:30,2,0.000,ALERT,213.29,299.37,59.986,1486009803,"201051344001158","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,606686.3,606686.3,23664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009876,1568489.00
02/01/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1486009803,"201051344000576","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,617469.5,617469.5,23318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486009878,1568490.00
02/01/2017 23:30,2,0.000,ALERT,211.93,296.36,59.981,1486009803,"274151322000087","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23620,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486009880,1568491.00
02/01/2017 23:45,2,0.000,ALERT,213.96,300.27,59.981,1486010703,"201051344000645","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,616696.0,616696.0,23311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010705,1568492.00
02/01/2017 23:45,2,0.000,ALERT,212.38,297.87,59.975,1486010703,"274151322000085","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,846814.6,846814.6,23410,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010707,1568493.00
02/01/2017 23:45,2,0.000,ALERT,213.96,299.97,59.986,1486010703,"201051344000633","219011344069620",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,605882.6,605882.6,23728,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010709,1568494.00
02/01/2017 23:45,2,0.000,ALERT,213.51,300.27,59.975,1486010703,"201051344000469","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,608753.5,608753.5,23690,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010711,1568495.00
02/01/2017 23:45,2,0.000,ALERT,212.38,298.17,59.986,1486010703,"201051344000646","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,604611.8,604611.8,23663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010712,1568496.00
02/01/2017 23:45,2,0.000,ALERT,211.93,298.77,59.991,1486010703,"274151322000052","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,875159.8,875159.8,23177,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010714,1568497.00
02/01/2017 23:45,2,0.000,ALERT,212.83,298.77,60.002,1486010703,"201051344000585","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,615172.3,615172.3,23753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010716,1568498.00
02/01/2017 23:45,2,0.000,ALERT,212.61,298.77,59.970,1486010703,"201051344001230","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,607972.7,607972.7,23560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010718,1568499.00
02/01/2017 23:45,2,0.000,ALERT,213.06,299.37,59.970,1486010703,"201051344000582","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,599902.6,599902.6,23702,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010720,1568500.00
02/01/2017 23:45,2,0.000,ALERT,212.38,298.77,59.975,1486010703,"201051344000955","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,615201.8,615201.8,23648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010721,1568501.00
02/01/2017 23:45,2,0.000,ALERT,212.16,297.57,59.938,1486010703,"274151322000094","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,720846.4,720846.4,23954,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010723,1568502.00
02/01/2017 23:45,2,0.000,ALERT,213.51,300.87,59.965,1486010703,"201051344000579","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,624223.0,624223.0,23610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010725,1568503.00
02/01/2017 23:45,2,0.000,ALERT,212.61,298.77,59.970,1486010703,"201051344000890","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,612187.7,612187.7,23716,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010727,1568504.00
02/01/2017 23:45,2,0.000,ALERT,212.83,298.47,59.996,1486010703,"201051344000438","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,613237.1,613237.1,23723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010729,1568505.00
02/01/2017 23:45,2,0.000,ALERT,212.83,298.17,60.002,1486010703,"201051344000417","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,596478.5,596478.5,23858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010730,1568506.00
02/01/2017 23:45,2,0.000,ALERT,212.61,298.17,59.981,1486010703,"274151322000083","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,866681.0,866681.0,23211,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010732,1568507.00
02/01/2017 23:45,2,0.000,ALERT,212.83,298.17,59.922,1486010703,"274151322000076","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,924112.2,924112.2,23321,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010734,1568508.00
02/01/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1486010703,"201051344000868","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,607212.7,607212.7,23708,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010736,1568509.00
02/01/2017 23:45,2,0.000,ALERT,212.38,299.07,60.002,1486010703,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,915083.4,915083.4,23390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010738,1568510.00
02/01/2017 23:45,2,0.000,ALERT,213.29,300.27,59.996,1486010703,"201051344000988","219011344069620",0.00,-7.00,0,294.56,302.07,0.0,0.0,0.000,568911.7,568911.7,23737,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010740,1568511.00
02/01/2017 23:45,2,0.000,ALERT,212.61,297.87,59.975,1486010703,"201051344001025","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,613337.6,613337.6,23777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010741,1568512.00
02/01/2017 23:45,2,0.000,ALERT,213.29,300.27,59.975,1486010703,"201051344000458","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,617348.4,617348.4,23460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010743,1568513.00
02/01/2017 23:45,2,0.000,ALERT,213.96,299.97,59.975,1486010703,"201051344000853","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,616032.3,616032.3,23364,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010745,1568514.00
02/01/2017 23:45,2,0.000,ALERT,213.06,298.17,59.970,1486010703,"201051344000685","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,612485.9,612485.9,23628,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010747,1568515.00
02/01/2017 23:45,2,0.000,ALERT,212.83,297.87,59.975,1486010703,"201051344000917","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,609427.5,609427.5,23645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010749,1568516.00
02/01/2017 23:45,2,0.000,ALERT,212.83,298.17,59.970,1486010703,"201051344001145","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,615485.5,615485.5,23489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010751,1568517.00
02/01/2017 23:45,2,0.000,ALERT,212.83,297.57,59.975,1486010703,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,607994.6,607994.6,23714,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010752,1568518.00
02/01/2017 23:45,2,0.000,ALERT,211.93,297.26,59.949,1486010703,"274151322000088","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,831907.2,831907.2,23338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010754,1568519.00
02/01/2017 23:45,2,0.000,ALERT,212.83,296.96,59.975,1486010703,"274151322000068","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,721947.1,721947.1,23849,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010756,1568520.00
02/01/2017 23:45,2,0.000,ALERT,212.38,298.17,59.949,1486010703,"201051344001135","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,603547.9,603547.9,23773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010758,1568521.00
02/01/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1486010703,"201051344000594","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,619702.5,619702.5,23653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010759,1568522.00
02/01/2017 23:45,2,0.000,ALERT,212.83,298.17,59.981,1486010703,"201051344001203","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,611925.9,611925.9,23757,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010761,1568523.00
02/01/2017 23:45,2,0.000,ALERT,212.16,298.47,59.970,1486010703,"274151322000054","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,848189.6,848189.6,23388,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010763,1568524.00
02/01/2017 23:45,2,0.000,ALERT,213.74,299.67,60.023,1486010703,"201051344000867","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,606054.6,606054.6,23750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010765,1568525.00
02/01/2017 23:45,2,0.000,ALERT,212.61,298.47,59.933,1486010703,"201051344001093","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,609048.1,609048.1,23663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010767,1568526.00
02/01/2017 23:45,2,0.000,ALERT,213.51,300.57,59.975,1486010703,"201051344000900","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,625070.8,625070.8,23274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486010768,1568527.00
02/01/2017 23:45,2,0.000,ALERT,213.74,299.67,59.949,1486010703,"201051344000648","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,614747.4,614747.4,23296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010770,1568528.00
02/01/2017 23:45,2,0.000,ALERT,213.51,301.17,59.986,1486010703,"201051344000569","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,625580.9,625580.9,23278,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010772,1568529.00
02/01/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1486010703,"201051344000983","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,618244.2,618244.2,23430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010774,1568530.00
02/01/2017 23:45,2,0.000,ALERT,213.74,300.27,59.986,1486010703,"201051344001158","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,606686.3,606686.3,23666,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010776,1568531.00
02/01/2017 23:45,2,0.000,ALERT,214.19,301.17,60.012,1486010703,"201051344000576","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,617469.5,617469.5,23320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010777,1568532.00
02/01/2017 23:45,2,0.000,ALERT,212.61,296.96,59.981,1486010703,"274151322000087","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,820200.5,820200.5,23622,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486010779,1568533.00
